Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,12.35,4.07
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,22.7,13.96
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,33.08,23.46
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,45.84,35.01
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,58.67,46.51
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,70.26,56.79
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,81.73,66.83
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,155.93,132.31
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,221.66,188.91
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,223.82,189.85
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,226.03,190.95
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,234.7,197.75
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,242.94,204.16
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,282.61,237.64
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,328.18,275.22
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,323.81,270.16
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,318.87,264.8
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,339.0,280.58
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,358.26,294.65
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,324.13,265.3
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,296.9,241.99
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,219.26,178.72
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,155.05,127.38
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,176.22,144.03
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,192.74,156.34
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,140.01,113.68
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,93.55,75.76
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,77.35,64.89
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,60.55,49.8
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,55.12,44.97
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,49.69,40.11
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,43.44,34.44
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,37.19,28.73
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,30.96,23.01
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,24.74,17.21
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,18.12,10.93
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,11.51,4.64
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,4.69,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.04,1.45
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,16.47,8.59
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,23.92,15.42
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,32.22,22.95
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,40.53,30.4
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,48.44,37.42
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,56.37,44.35
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,108.67,90.0
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,162.06,135.23
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,233.68,195.73
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,303.59,252.85
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,219.65,182.09
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,145.79,119.37
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,135.44,110.74
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,125.7,102.41
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,140.25,114.39
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,154.39,125.81
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,111.14,89.53
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,69.0,53.89
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,73.19,57.44
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,77.35,60.88
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,102.81,82.47
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,127.3,103.03
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,153.24,123.87
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,170.8,137.45
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,171.21,136.63
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,166.63,133.13
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,137.13,116.83
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,119.56,101.72
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,110.2,93.7
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,100.72,85.48
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,89.13,75.31
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,77.4,64.9
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,64.86,53.69
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,52.17,42.12
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,39.35,30.2
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,26.37,17.95
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.53
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,18.24,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,47.29,31.64
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,86.36,69.35
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,123.08,102.88
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,152.34,129.14
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,194.16,165.42
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,218.27,185.81
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,241.67,205.1
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,257.04,216.63
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,257.98,216.03
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,270.72,225.47
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,282.79,234.2
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,258.94,212.89
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,236.58,193.08
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,280.26,228.51
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,329.74,267.43
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,343.89,277.54
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,355.22,285.17
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,452.35,360.5
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,510.59,400.32
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,468.66,362.41
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,424.41,322.24
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,377.03,278.83
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,328.14,233.67
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,276.64,186.35
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,224.14,140.11
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,170.42,98.2
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,110.05,60.64
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,63.02,50.06
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,61.22,48.63
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,59.66,47.47
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,58.13,46.31
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,54.56,43.32
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,50.92,40.2
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,47.48,37.24
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,44.06,34.15
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,37.84,28.36
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,31.58,22.26
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,22.17,11.68
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,161.7,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,377.41,291.2
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,463.37,391.86
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,550.52,469.82
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,603.56,514.76
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,654.72,555.31
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,686.48,579.39
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,708.6,594.86
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,724.04,603.75
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,736.06,609.69
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,738.04,608.45
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,736.29,604.48
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,726.57,594.81
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,713.09,581.21
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,692.83,563.14
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,668.98,542.12
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,638.88,515.0
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,605.67,485.14
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,568.28,452.41
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,528.1,416.72
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,483.14,375.9
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,436.09,332.57
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,386.23,286.77
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,334.83,239.12
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,281.21,189.62
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,226.89,141.51
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,171.44,97.87
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,116.04,64.26
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,66.27,53.53
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,64.8,52.4
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,56.21,44.95
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,54.53,43.65
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,51.98,41.44
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,49.41,39.17
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,45.89,36.11
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,42.38,32.93
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,36.95,27.82
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,31.55,22.48
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,22.13,12.1
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,11.95,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,115.22,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,292.08,224.92
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,379.43,322.89
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,469.52,404.49
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,527.02,454.6
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,583.28,501.16
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,619.13,529.78
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,652.38,555.22
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,666.35,563.86
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,681.75,573.42
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,687.78,576.52
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,690.16,576.38
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,684.08,568.37
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,674.33,557.48
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,657.05,540.9
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,636.33,521.52
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,533.8,435.59
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,426.66,346.89
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,434.06,350.94
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,428.8,343.6
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,435.97,343.87
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,423.36,325.5
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,309.21,238.01
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,232.03,185.01
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,219.49,173.96
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,206.13,162.23
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,176.07,124.79
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,121.51,74.96
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,104.69,87.4
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,137.57,116.43
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,128.18,108.6
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,118.51,100.51
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,109.57,92.78
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,96.63,81.38
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,82.52,68.91
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,68.12,55.91
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,53.37,42.34
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,38.34,28.3
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,24.05,13.76
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,9.39,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,71.37,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,205.31,154.14
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,289.02,242.57
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,376.44,321.38
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,432.46,370.34
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,488.12,416.9
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,276.93,238.98
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,34.7,24.85
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,45.52,34.33
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,56.37,43.6
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,51.79,39.52
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,47.22,35.47
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.5
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,85.3,67.76
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,88.62,70.45
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,91.92,73.16
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,99.89,79.66
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,107.74,86.04
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,130.07,104.69
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,151.75,122.66
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,114.63,91.48
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,78.18,60.82
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,44.79,32.65
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,33.13,22.76
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,21.5,12.83
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,19.01,10.72
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,16.52,8.6
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,81.06,66.97
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,133.01,112.87
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,123.12,104.31
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,117.65,99.7
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,104.84,88.55
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,91.87,77.14
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,77.76,64.65
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,63.5,51.8
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,48.78,38.22
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,33.86,24.34
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,20.54,11.14
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,6.58,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.41,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,127.43,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,317.41,237.85
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,405.34,336.62
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,495.82,416.74
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,552.6,465.09
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,602.92,505.89
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,460.55,389.02
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,284.54,239.65
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,510.3,428.31
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,708.36,580.06
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,712.3,577.78
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,706.85,570.07
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,700.48,562.0
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,690.4,550.38
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,672.8,534.52
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,651.65,515.8
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,624.5,491.53
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,594.07,464.37
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,558.88,433.51
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,520.84,399.88
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,478.04,362.0
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,432.75,321.33
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,384.86,278.4
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,335.29,233.52
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,282.54,186.26
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,228.8,139.65
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,173.64,96.41
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,118.45,61.98
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,63.37,49.3
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,60.67,47.13
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,58.72,45.66
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,56.7,44.1
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,48.41,37.03
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,46.15,35.18
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,42.95,32.5
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,39.76,29.7
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,35.12,25.46
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,30.54,21.04
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,22.52,12.71
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,14.5,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,115.0,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,291.46,218.35
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,381.4,316.48
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,473.63,397.09
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,530.4,444.69
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,585.92,488.72
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,469.55,394.27
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,339.96,285.44
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,525.77,439.25
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,698.44,572.09
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,704.39,573.69
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,706.64,573.71
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,507.03,412.54
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,283.15,228.06
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,267.77,215.04
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,253.45,202.46
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,217.38,172.68
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,178.7,140.94
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,151.08,118.55
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,124.7,97.13
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,133.9,104.42
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,142.74,111.35
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,219.77,170.59
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,278.31,212.34
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,265.29,195.01
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,236.68,164.61
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,198.19,140.77
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,176.82,132.51
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,108.64,87.92
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,65.24,51.02
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,63.43,49.72
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,61.63,48.38
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,57.8,45.24
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,53.89,41.98
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,50.13,38.84
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,46.37,35.56
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,36.95,27.04
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,31.25,21.63
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,27.26,16.73
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,21.24,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,125.55,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,313.63,240.03
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,404.09,344.68
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,497.02,430.93
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,558.63,486.15
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,613.56,533.23
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,650.18,563.9
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,683.85,591.07
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,704.87,606.18
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,722.32,618.06
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,727.31,619.55
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,728.53,618.07
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,720.78,609.12
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,704.42,592.76
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,686.41,575.77
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,664.87,555.72
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,637.4,530.55
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,606.75,502.41
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,571.32,469.88
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,533.1,434.39
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,490.06,393.51
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,444.89,350.18
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,354.56,277.22
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,286.5,226.79
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,266.5,206.01
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,239.99,179.49
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,196.71,149.97
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,172.66,137.79
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,150.41,129.07
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,133.25,114.15
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,122.14,104.7
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,103.95,88.78
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,92.71,78.82
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,81.35,68.63
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,68.82,57.37
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,56.16,45.78
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,43.71,34.21
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,31.14,22.37
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,19.83,11.26
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,134.93,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,333.26,257.72
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,423.27,361.98
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,515.74,445.69
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,574.77,497.45
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,626.5,540.62
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,663.44,569.32
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,697.32,594.31
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,716.84,607.13
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,732.76,616.83
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,737.76,617.38
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,738.95,615.04
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,731.81,606.35
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,715.86,590.46
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,697.3,573.13
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,675.22,552.89
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,647.08,527.02
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,615.81,498.47
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,579.88,466.74
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,541.17,432.19
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,497.65,392.39
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,451.96,350.12
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,403.27,305.32
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,353.06,258.63
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,300.34,209.69
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,247.03,161.61
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,186.6,111.74
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,131.41,74.2
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,75.89,52.81
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,66.07,54.09
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,64.26,52.71
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,62.46,51.32
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,60.17,49.35
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,57.9,47.37
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,53.84,43.85
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,45.67,36.44
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,40.5,31.52
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,35.36,26.39
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,29.02,19.43
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,23.97,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,60.85,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,180.03,137.02
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,237.0,200.82
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,294.61,253.77
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,321.19,278.06
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,362.18,312.65
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,411.34,352.47
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,443.73,377.63
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,421.15,356.39
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,412.73,346.58
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,456.48,381.45
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,511.91,423.91
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,615.41,504.22
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,699.21,565.98
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,681.99,548.56
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,661.25,529.46
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,634.48,506.03
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,604.61,479.96
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,469.54,373.92
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,345.25,276.17
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,297.68,238.24
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,253.74,203.06
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,278.06,220.2
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,290.27,225.79
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,236.24,184.49
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,196.01,155.82
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,190.08,149.89
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,175.05,137.38
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,153.32,121.9
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,134.46,113.26
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,97.06,81.0
