Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,173.8,140.18
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,217.58,175.13
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,264.65,212.88
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,309.96,248.55
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,453.3,363.33
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,573.76,456.44
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,665.87,528.75
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,729.21,578.18
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,702.35,555.16
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,672.28,529.72
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,637.41,500.91
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,599.65,469.2
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,557.14,432.37
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,512.39,392.94
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,464.15,350.49
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,414.25,305.74
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,361.73,258.32
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,303.86,206.6
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,247.67,157.37
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,191.55,111.86
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,135.77,75.09
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,81.51,64.18
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,73.12,57.31
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,71.71,56.37
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,65.57,51.24
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,65.63,51.44
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,62.48,48.92
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,59.31,46.33
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,55.13,42.74
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,51.01,39.02
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,42.9,31.6
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,34.69,23.72
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,16.35,4.55
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,223.63,112.98
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,433.32,354.36
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,514.14,429.37
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,606.98,507.37
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,664.72,554.13
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,720.54,597.16
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,756.33,624.43
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,789.05,648.56
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,807.53,661.54
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,814.8,665.78
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,820.76,667.12
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,822.84,665.61
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,814.61,656.5
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,802.5,644.75
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,784.87,630.31
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,763.41,612.55
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,735.04,587.49
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,703.24,559.59
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,665.93,527.91
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,625.6,493.33
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,580.86,454.76
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,533.65,413.36
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,483.15,368.33
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,430.81,320.87
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,375.29,270.25
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,318.69,218.57
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,260.16,166.58
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,201.42,118.2
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,142.09,78.03
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,83.37,55.85
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,72.04,57.28
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,63.19,49.84
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,61.37,48.39
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,59.54,46.93
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,56.79,44.81
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,54.04,42.62
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,49.86,39.05
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,45.69,35.32
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,35.84,26.3
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,29.74,20.3
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,19.41,7.67
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,233.48,132.91
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,441.89,372.72
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,530.52,457.33
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,619.58,536.01
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,679.63,587.09
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,737.82,634.16
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,771.82,658.95
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,794.95,674.12
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,813.54,685.48
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,828.59,693.83
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,832.85,693.76
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,833.2,690.83
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,824.72,681.57
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,812.29,669.54
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,792.81,652.1
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,769.54,631.91
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,740.41,605.76
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,707.86,576.7
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,670.38,544.17
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,629.83,508.64
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,584.58,468.08
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,536.89,424.76
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,485.69,378.35
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,432.6,329.35
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,376.76,277.34
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,319.83,224.19
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,261.37,170.94
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,202.5,121.04
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,142.91,79.42
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,84.04,55.98
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,70.26,56.95
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,68.54,55.59
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,59.63,47.81
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,58.1,46.59
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,55.31,44.38
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,52.49,42.09
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,48.69,38.72
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,44.9,35.2
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,38.24,28.94
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,28.95,20.03
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,19.02,8.3
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,237.49,144.89
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,459.98,380.41
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,546.15,456.48
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,632.97,526.87
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,688.52,569.29
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,742.15,607.82
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,776.3,631.16
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,807.33,651.5
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,818.0,655.99
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,832.89,663.6
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,837.14,665.87
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,837.49,665.54
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,830.15,658.63
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,818.8,649.05
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,799.96,634.55
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,777.27,617.43
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,746.52,591.86
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,712.57,563.65
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,675.8,533.38
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,635.9,500.12
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,591.23,461.89
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,543.82,420.62
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,492.41,375.63
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,439.11,328.05
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,383.17,277.55
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,325.88,225.44
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,266.8,172.85
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,207.34,123.26
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,148.26,82.61
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,90.68,59.66
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,66.55,53.52
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,65.26,52.66
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,63.51,51.27
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,61.76,49.86
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,58.7,47.35
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,55.6,44.75
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,51.5,41.14
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,47.4,37.37
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,37.47,28.2
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,31.43,22.23
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,20.7,10.09
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,10.24,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,222.55,143.53
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,422.62,353.79
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,509.2,432.47
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,597.33,506.95
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,652.32,550.43
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,699.92,585.73
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,737.25,613.55
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,771.52,638.05
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,791.05,650.68
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,806.95,661.22
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,813.49,662.8
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,816.12,661.59
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,809.32,653.85
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,798.63,643.47
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,775.67,625.07
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,755.42,608.21
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,676.57,542.78
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,588.4,470.89
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,616.44,491.86
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,622.96,494.47
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,544.76,430.23
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,470.52,369.82
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,459.79,356.36
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,434.6,328.45
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,380.45,278.55
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,325.38,227.81
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,263.77,173.5
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,206.54,125.6
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,150.12,86.13
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,95.87,63.19
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,78.64,63.92
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,77.43,63.17
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,68.92,55.83
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,67.03,54.32
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,63.93,51.91
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,60.8,49.39
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,56.28,45.43
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,51.75,41.29
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,44.05,34.12
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,36.25,26.54
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,23.26,12.53
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,100.71,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,287.88,195.56
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,440.7,372.56
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,527.83,454.59
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,609.16,526.87
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,668.1,576.36
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,725.06,621.85
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,761.58,649.5
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,795.02,673.82
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,816.86,688.53
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,827.23,694.01
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,832.44,694.86
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,833.79,692.81
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,827.87,685.28
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,817.96,674.87
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,799.92,659.48
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,778.03,641.31
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,749.47,615.35
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,717.39,586.28
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,680.23,553.72
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,639.95,518.15
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,595.04,478.32
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,547.51,435.5
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,496.28,388.68
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,443.11,339.28
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,387.16,286.85
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,329.93,233.07
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,270.92,178.89
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,211.48,127.75
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,152.43,85.42
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,94.67,60.03
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,73.82,59.93
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,64.45,51.91
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,62.34,50.19
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,60.19,48.42
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,57.48,46.31
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,54.76,44.13
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,50.24,40.13
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,45.65,35.94
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,39.48,30.16
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,33.31,24.1
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,21.13,11.32
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,11.95,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,77.8,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,265.72,187.89
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,416.24,352.09
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,505.35,432.29
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,595.71,508.21
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,660.15,559.49
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,717.31,602.48
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,754.58,629.62
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,788.73,653.63
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,810.73,666.93
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,829.02,677.25
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,834.69,679.39
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,829.07,673.32
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,823.29,666.39
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,813.57,656.62
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,795.81,641.67
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,774.28,623.97
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,745.61,598.16
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,713.61,569.63
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,677.16,539.14
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,637.67,505.72
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,593.55,467.1
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,546.8,425.62
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,496.29,380.87
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,443.94,333.66
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,388.39,282.57
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,331.52,230.15
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,273.37,178.1
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,214.92,128.88
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,155.69,86.35
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,97.1,59.44
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,74.28,58.87
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,64.89,51.03
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,62.81,49.38
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,60.71,47.7
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,58.04,45.78
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,55.35,43.77
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,51.27,40.33
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,47.17,36.72
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,37.7,28.11
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,32.09,22.67
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,22.31,12.34
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,12.8,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,170.24,121.67
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,286.03,241.87
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,343.06,295.9
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,400.77,347.78
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,440.32,381.35
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,478.57,412.3
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,572.12,489.78
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,675.55,571.14
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,657.65,553.94
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,629.62,527.63
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,650.12,541.66
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,674.52,558.12
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,656.04,540.25
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,641.94,525.93
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,728.18,595.11
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,785.44,639.51
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,755.86,613.96
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,722.9,585.12
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,685.64,553.4
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,645.26,518.6
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,600.35,478.71
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,552.68,435.78
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,501.14,389.44
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,447.62,340.44
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,391.15,288.16
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,333.21,234.19
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,273.73,179.79
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,213.74,128.1
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,152.38,82.84
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,91.13,53.35
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,65.38,52.03
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,63.6,50.72
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,60.98,48.56
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,58.25,46.29
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,55.27,43.94
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,52.17,41.44
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,43.53,33.77
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,39.92,30.49
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,34.81,25.75
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,29.73,20.81
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,21.18,11.85
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,11.95,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,277.26,206.7
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,488.09,409.0
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,568.9,480.52
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,650.18,547.25
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,702.2,586.86
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,752.34,622.53
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,776.9,638.43
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,806.58,657.63
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,823.42,666.93
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,836.7,673.72
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,840.68,674.24
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,840.77,672.07
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,832.33,663.81
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,819.96,652.88
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,800.86,636.88
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,777.96,618.3
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,747.62,593.32
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,714.1,564.82
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,677.57,534.7
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,637.99,501.62
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,593.62,463.27
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,546.65,422.11
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,495.97,377.83
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,443.44,331.01
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,388.52,281.38
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,332.31,230.21
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,273.67,177.8
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,214.71,127.92
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,155.74,85.19
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,97.56,57.34
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,70.71,55.76
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,69.06,54.62
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,59.08,46.11
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,56.88,44.33
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,54.49,42.55
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,52.1,40.71
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,47.94,37.21
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,43.72,33.53
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,38.39,28.66
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,33.1,23.56
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,21.42,12.06
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,12.38,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,269.61,203.79
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,467.84,388.45
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,550.69,459.85
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,633.77,527.03
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,687.89,568.1
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,740.11,605.58
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,774.41,630.19
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,805.68,651.95
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,815.7,656.7
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,830.37,664.83
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,835.57,665.29
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,836.92,663.13
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,829.54,653.92
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,818.25,642.19
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,800.07,626.7
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,778.1,608.75
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,750.14,585.71
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,718.7,559.22
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,681.71,529.58
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,641.68,497.07
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,597.19,459.56
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,550.24,419.39
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,499.75,375.51
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,447.36,329.19
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,392.11,279.96
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,335.76,229.41
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,277.72,178.54
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,219.28,129.82
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,160.15,87.23
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,101.65,58.78
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,72.35,56.44
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,70.41,55.08
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,61.49,47.59
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,60.44,46.84
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,57.81,44.98
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,55.14,43.03
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,51.87,40.37
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,44.67,34.09
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,38.73,28.66
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,32.75,22.97
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,23.02,13.36
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,13.18,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,281.29,213.89
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,488.71,403.12
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,571.73,474.17
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,654.77,540.5
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,708.38,580.14
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,759.96,615.77
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,793.69,637.67
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,824.3,656.58
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,834.1,660.1
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,848.57,667.12
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,853.47,668.54
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,854.42,667.27
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,846.59,658.55
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,834.78,647.2
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,815.43,630.55
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,792.27,611.46
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,761.69,586.46
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,727.87,558.04
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,690.62,528.05
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,650.33,495.36
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,605.19,457.72
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,557.7,417.6
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,506.39,374.47
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,453.32,328.95
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,397.78,280.71
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,341.33,231.21
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,282.89,180.94
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,224.2,132.7
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,165.3,90.35
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,107.14,61.64
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,67.72,51.83
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,66.55,51.12
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,65.24,50.16
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,63.96,49.23
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,61.46,47.54
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,58.95,45.78
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,50.51,38.67
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,46.87,35.59
2016,2,11,17,15,569.0,51.0,2.1,18.0,170.0,41.03,30.38
2016,2,11,17,30,490.0,43.0,2.2,17.0,117.0,35.17,24.9
2016,2,11,17,45,350.0,30.5,2.3,16.5,72.5,25.11,15.11
2016,2,11,18,0,210.0,18.0,2.4,16.0,28.0,14.91,0.0
2016,2,11,18,15,105.0,9.0,2.45,15.5,14.0,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
