Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,3.0,12.5,3.1,12.0,12.5,12.79,0.0
2016,2,22,7,30,6.0,25.0,3.2,12.0,25.0,29.84,14.07
2016,2,22,7,45,43.5,47.0,3.35,12.5,54.5,94.04,73.84
2016,2,22,8,0,81.0,69.0,3.5,13.0,84.0,162.76,134.42
2016,2,22,8,15,109.5,90.5,3.45,13.5,117.5,209.88,175.72
2016,2,22,8,30,138.0,112.0,3.4,14.0,151.0,257.04,215.83
2016,2,22,8,45,141.5,138.5,3.35,15.0,185.5,290.15,241.86
2016,2,22,9,0,145.0,165.0,3.3,16.0,220.0,321.57,265.62
2016,2,22,9,15,72.5,91.5,3.1,16.5,119.0,161.09,131.97
2016,2,22,9,30,0.0,18.0,2.9,17.0,18.0,14.85,6.9
2016,2,22,9,45,0.0,31.0,2.75,17.5,31.0,25.63,15.93
2016,2,22,10,0,0.0,44.0,2.6,18.0,44.0,36.44,24.86
2016,2,22,10,15,29.5,157.0,2.4,18.0,175.0,171.19,136.28
2016,2,22,10,30,59.0,270.0,2.2,18.0,306.0,311.22,246.87
2016,2,22,10,45,36.0,249.5,2.05,18.5,272.0,264.46,208.08
2016,2,22,11,0,13.0,229.0,1.9,19.0,238.0,209.18,163.36
2016,2,22,11,15,52.5,284.5,1.75,19.5,322.0,302.19,235.99
2016,2,22,11,30,92.0,340.0,1.6,20.0,406.0,379.39,293.54
2016,2,22,11,45,103.0,352.0,1.45,20.5,427.5,389.95,299.65
2016,2,22,12,0,114.0,364.0,1.3,21.0,449.0,399.01,304.85
2016,2,22,12,15,204.5,363.5,1.1,21.0,518.0,453.99,344.94
2016,2,22,12,30,295.0,363.0,0.9,21.0,587.0,498.06,375.0
2016,2,22,12,45,570.0,251.5,0.75,21.0,683.5,543.64,406.68
2016,2,22,13,0,845.0,140.0,0.6,21.0,780.0,562.1,415.8
2016,2,22,13,15,842.0,139.5,0.55,21.0,771.5,513.93,376.86
2016,2,22,13,30,839.0,139.0,0.5,21.0,763.0,464.27,336.46
2016,2,22,13,45,830.5,139.0,0.45,21.5,745.0,411.75,292.45
2016,2,22,14,0,822.0,139.0,0.4,22.0,727.0,358.78,247.41
2016,2,22,14,15,813.0,137.5,0.45,22.0,701.5,304.35,201.99
2016,2,22,14,30,804.0,136.0,0.5,22.0,676.0,250.06,157.47
2016,2,22,14,45,779.5,138.0,0.6,22.0,641.0,189.45,112.21
2016,2,22,15,0,755.0,140.0,0.7,22.0,606.0,137.28,81.55
2016,2,22,15,15,736.5,136.0,0.8,22.0,566.5,90.07,70.85
2016,2,22,15,30,718.0,132.0,0.9,22.0,527.0,89.27,70.5
2016,2,22,15,45,691.5,127.0,1.05,22.0,481.5,87.69,69.39
2016,2,22,16,0,665.0,122.0,1.2,22.0,436.0,86.1,68.29
2016,2,22,16,15,630.0,115.0,1.2,21.5,386.5,82.93,65.95
2016,2,22,16,30,595.0,108.0,1.2,21.0,337.0,79.69,63.51
2016,2,22,16,45,548.0,99.0,1.3,20.5,285.5,74.66,59.46
2016,2,22,17,0,501.0,90.0,1.4,20.0,234.0,66.73,52.75
2016,2,22,17,15,430.5,77.5,1.45,19.0,183.5,58.07,45.29
2016,2,22,17,30,360.0,65.0,1.5,18.0,133.0,49.22,37.37
2016,2,22,17,45,259.0,48.0,1.6,17.5,88.0,36.7,25.86
2016,2,22,18,0,158.0,31.0,1.7,17.0,43.0,23.93,12.23
2016,2,22,18,15,79.0,15.5,2.0,16.5,21.5,13.23,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,12.0,22.5,98.36,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,45.0,258.97,177.62
2016,2,23,7,45,388.5,36.0,5.75,12.5,94.0,390.94,323.64
2016,2,23,8,0,531.0,46.0,5.9,13.0,143.0,524.43,440.04
2016,2,23,8,15,265.5,56.5,6.2,13.0,105.0,320.24,273.63
2016,2,23,8,30,0.0,67.0,6.5,13.0,67.0,57.16,43.52
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,43.85,32.09
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,32.22,22.0
2016,2,23,9,15,0.0,59.5,7.3,14.0,59.5,49.28,36.47
2016,2,23,9,30,0.0,80.0,7.5,14.0,80.0,66.41,50.87
2016,2,23,9,45,0.0,88.0,7.7,14.5,88.0,73.22,56.33
2016,2,23,10,0,0.0,96.0,7.9,15.0,96.0,80.2,61.89
2016,2,23,10,15,24.0,180.5,8.1,15.0,195.5,190.65,154.25
2016,2,23,10,30,48.0,265.0,8.3,15.0,295.0,296.37,240.7
2016,2,23,10,45,24.0,191.5,8.55,15.0,206.5,195.95,157.69
2016,2,23,11,0,0.0,118.0,8.8,15.0,118.0,99.01,76.85
2016,2,23,11,15,19.5,211.5,8.9,14.5,225.5,196.47,157.76
2016,2,23,11,30,39.0,305.0,9.0,14.0,333.0,305.84,247.04
2016,2,23,11,45,57.5,329.0,9.15,14.0,372.0,335.72,271.08
2016,2,23,12,0,76.0,353.0,9.3,14.0,411.0,363.12,293.0
2016,2,23,12,15,43.0,290.0,9.3,14.0,323.0,278.21,223.79
2016,2,23,12,30,10.0,227.0,9.3,14.0,235.0,195.51,156.0
2016,2,23,12,45,11.0,235.0,9.35,14.0,244.0,201.19,160.61
2016,2,23,13,0,12.0,243.0,9.4,14.0,253.0,206.52,164.91
2016,2,23,13,15,6.0,179.5,9.4,13.5,184.5,150.97,119.71
2016,2,23,13,30,0.0,116.0,9.4,13.0,116.0,96.38,74.89
2016,2,23,13,45,0.0,126.5,9.4,13.0,126.5,104.74,81.91
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,112.9,88.77
2016,2,23,14,15,0.5,151.0,9.35,12.5,151.5,123.65,97.97
2016,2,23,14,30,1.0,165.0,9.3,12.0,166.0,133.84,106.77
2016,2,23,14,45,0.5,158.5,9.3,12.0,159.0,128.04,102.15
2016,2,23,15,0,0.0,152.0,9.3,12.0,152.0,122.3,97.59
2016,2,23,15,15,3.0,166.5,9.2,11.5,168.5,131.6,110.68
2016,2,23,15,30,6.0,181.0,9.1,11.0,185.0,140.78,119.25
2016,2,23,15,45,3.5,167.0,9.05,11.0,169.0,130.32,110.38
2016,2,23,16,0,1.0,153.0,9.0,11.0,153.0,119.74,101.36
2016,2,23,16,15,0.5,136.0,8.8,10.5,136.0,107.02,90.54
2016,2,23,16,30,0.0,119.0,8.6,10.0,119.0,94.17,79.45
2016,2,23,16,45,0.0,101.5,8.45,10.0,101.5,80.83,67.63
2016,2,23,17,0,0.0,84.0,8.3,10.0,84.0,67.37,55.52
2016,2,23,17,15,0.0,66.0,8.05,9.5,66.0,53.41,42.86
2016,2,23,17,30,0.0,48.0,7.8,9.0,48.0,39.3,29.84
2016,2,23,17,45,0.0,32.5,7.6,8.5,32.5,26.87,18.19
2016,2,23,18,0,0.0,17.0,7.4,8.0,17.0,14.01,5.4
2016,2,23,18,15,0.0,8.5,7.4,8.0,8.5,7.26,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,4.5,28.5,155.71,0.0
2016,2,24,7,30,407.0,25.0,5.3,5.0,57.0,369.29,271.77
2016,2,24,7,45,520.5,34.5,5.5,6.0,110.0,482.81,407.69
2016,2,24,8,0,634.0,44.0,5.7,7.0,163.0,597.74,509.92
2016,2,24,8,15,699.0,50.0,5.9,7.5,220.5,671.57,573.93
2016,2,24,8,30,764.0,56.0,6.1,8.0,278.0,744.77,633.88
2016,2,24,8,45,813.5,58.5,6.35,8.5,336.0,798.98,676.25
2016,2,24,9,0,863.0,61.0,6.6,9.0,394.0,842.11,708.38
2016,2,24,9,15,890.0,63.5,6.55,9.5,448.0,871.67,727.77
2016,2,24,9,30,917.0,66.0,6.5,10.0,502.0,898.09,744.26
2016,2,24,9,45,943.0,65.0,6.5,11.0,551.5,915.57,752.5
2016,2,24,10,0,969.0,64.0,6.5,12.0,601.0,929.36,757.91
2016,2,24,10,15,982.0,65.5,6.4,12.5,643.5,931.01,755.18
2016,2,24,10,30,995.0,67.0,6.3,13.0,686.0,928.51,749.6
2016,2,24,10,45,1007.0,66.0,6.25,13.5,721.5,918.01,738.57
2016,2,24,11,0,1019.0,65.0,6.2,14.0,757.0,903.35,724.75
2016,2,24,11,15,1025.5,66.0,6.15,14.0,784.0,882.36,707.85
2016,2,24,11,30,1032.0,67.0,6.1,14.0,811.0,857.31,688.12
2016,2,24,11,45,1028.5,73.5,6.05,14.5,830.0,826.69,663.12
2016,2,24,12,0,1025.0,80.0,6.0,15.0,849.0,792.44,635.14
2016,2,24,12,15,1027.0,80.0,5.9,15.0,858.5,752.15,601.71
2016,2,24,12,30,1029.0,80.0,5.8,15.0,868.0,708.63,565.27
2016,2,24,12,45,1030.5,79.5,5.75,15.5,868.0,661.32,524.36
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,611.19,480.48
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.5,556.8,433.07
2016,2,24,13,30,1028.0,78.0,5.5,16.0,851.0,500.36,382.84
2016,2,24,13,45,1025.5,77.0,5.4,16.0,833.0,441.5,329.51
2016,2,24,14,0,1023.0,76.0,5.3,16.0,815.0,381.13,273.99
2016,2,24,14,15,1016.5,75.0,5.2,16.0,788.0,318.47,216.56
2016,2,24,14,30,1010.0,74.0,5.1,16.0,761.0,255.24,160.17
2016,2,24,14,45,1002.0,72.0,5.05,16.5,726.5,190.77,107.49
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,126.45,66.24
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,66.52,52.32
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,65.19,51.46
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,63.03,49.73
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,60.76,47.91
2016,2,24,16,15,911.5,59.5,3.95,15.0,457.5,58.27,46.07
2016,2,24,16,30,887.0,57.0,3.4,14.0,404.0,55.67,44.1
2016,2,24,16,45,850.5,53.0,2.85,13.5,347.0,51.72,40.79
2016,2,24,17,0,814.0,49.0,2.3,13.0,290.0,47.64,37.26
2016,2,24,17,15,755.0,44.0,2.05,12.0,232.0,39.13,29.68
2016,2,24,17,30,696.0,39.0,1.8,11.0,174.0,34.97,25.81
2016,2,24,17,45,588.5,31.5,1.6,10.0,119.5,28.38,19.5
2016,2,24,18,0,481.0,24.0,1.4,9.0,65.0,21.84,11.9
2016,2,24,18,15,240.5,12.0,1.4,8.5,32.5,10.24,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.0,13.0,2.7,6.0,30.0,156.42,0.0
2016,2,25,7,30,406.0,26.0,3.0,7.0,60.0,372.95,279.38
2016,2,25,7,45,518.5,35.5,3.3,8.0,112.5,484.24,402.72
2016,2,25,8,0,631.0,45.0,3.6,9.0,165.0,598.77,501.32
2016,2,25,8,15,695.0,51.0,3.6,10.0,222.5,671.96,560.64
2016,2,25,8,30,759.0,57.0,3.6,11.0,280.0,744.47,615.52
2016,2,25,8,45,797.5,61.5,3.6,12.0,336.5,791.99,648.39
2016,2,25,9,0,836.0,66.0,3.6,13.0,393.0,837.1,677.89
2016,2,25,9,15,863.0,69.5,3.6,13.5,446.0,867.98,697.07
2016,2,25,9,30,890.0,73.0,3.6,14.0,499.0,886.43,706.85
2016,2,25,9,45,908.0,75.5,3.6,15.0,547.0,901.22,712.62
2016,2,25,10,0,926.0,78.0,3.6,16.0,595.0,912.27,715.71
2016,2,25,10,15,939.5,80.0,3.55,16.0,637.0,914.87,715.31
2016,2,25,10,30,953.0,82.0,3.5,16.0,679.0,913.44,712.3
2016,2,25,10,45,961.5,84.0,3.45,16.5,713.5,903.69,702.32
2016,2,25,11,0,970.0,86.0,3.4,17.0,748.0,889.9,689.81
2016,2,25,11,15,976.0,87.5,3.35,17.0,774.5,869.55,674.21
2016,2,25,11,30,982.0,89.0,3.3,17.0,801.0,845.31,656.07
2016,2,25,11,45,984.5,90.0,3.25,17.5,818.5,814.19,631.99
2016,2,25,12,0,987.0,91.0,3.2,18.0,836.0,779.6,604.89
2016,2,25,12,15,988.5,91.5,3.2,18.0,844.5,740.53,574.43
2016,2,25,12,30,990.0,92.0,3.2,18.0,853.0,698.36,541.1
2016,2,25,12,45,988.0,92.5,3.25,18.0,852.5,651.28,503.52
2016,2,25,13,0,986.0,93.0,3.3,18.0,852.0,601.77,463.1
2016,2,25,13,15,983.0,93.0,3.3,18.0,842.5,549.16,419.02
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,494.68,372.22
2016,2,25,13,45,973.5,92.5,3.35,18.0,814.0,436.89,321.72
2016,2,25,14,0,967.0,92.0,3.4,18.0,795.0,378.1,269.33
2016,2,25,14,15,959.5,91.0,3.45,18.0,768.0,317.93,215.49
2016,2,25,14,30,952.0,90.0,3.5,18.0,741.0,257.37,162.5
2016,2,25,14,45,933.5,91.5,3.55,18.0,704.5,196.87,114.28
2016,2,25,15,0,915.0,93.0,3.6,18.0,668.0,137.63,76.97
2016,2,25,15,15,900.0,90.5,3.65,17.5,626.5,79.27,63.05
2016,2,25,15,30,885.0,88.0,3.7,17.0,585.0,69.0,54.52
2016,2,25,15,45,863.5,85.0,3.8,17.0,537.0,67.56,53.44
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,66.09,52.34
2016,2,25,16,15,813.0,78.0,3.75,16.0,436.5,63.76,50.69
2016,2,25,16,30,784.0,74.0,3.6,15.0,384.0,61.38,48.96
2016,2,25,16,45,742.0,69.0,3.45,14.5,328.5,58.04,46.22
2016,2,25,17,0,700.0,64.0,3.3,14.0,273.0,54.67,43.36
2016,2,25,17,15,634.0,57.0,3.15,13.0,217.0,45.3,35.07
2016,2,25,17,30,568.0,50.0,3.0,12.0,161.0,40.38,30.53
2016,2,25,17,45,458.0,39.0,2.9,11.0,110.0,31.84,22.48
2016,2,25,18,0,348.0,28.0,2.8,10.0,59.0,23.18,13.18
2016,2,25,18,15,174.0,14.0,2.9,9.5,29.5,11.95,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,168.5,14.5,1.45,3.5,29.0,133.56,0.0
2016,2,26,7,30,337.0,29.0,1.5,4.0,58.0,339.01,262.14
2016,2,26,7,45,451.5,39.5,1.55,5.0,109.5,448.41,374.92
2016,2,26,8,0,566.0,50.0,1.6,6.0,161.0,563.34,471.72
2016,2,26,8,15,632.5,57.5,1.85,7.0,217.0,637.99,532.46
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,712.79,590.08
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,757.57,622.34
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,806.85,656.77
2016,2,26,9,15,814.0,79.0,2.5,10.5,438.0,839.86,676.76
2016,2,26,9,30,843.0,83.0,2.4,11.0,491.0,869.61,693.86
2016,2,26,9,45,863.0,86.5,2.35,11.5,538.5,887.22,702.36
2016,2,26,10,0,883.0,90.0,2.3,12.0,586.0,901.01,708.22
2016,2,26,10,15,897.5,92.5,2.15,12.5,628.0,895.97,699.93
2016,2,26,10,30,912.0,95.0,2.0,13.0,670.0,896.1,695.61
2016,2,26,10,45,922.0,97.0,1.85,13.5,704.5,887.87,685.56
2016,2,26,11,0,932.0,99.0,1.7,14.0,739.0,875.68,673.06
2016,2,26,11,15,939.0,100.5,1.6,14.0,765.5,856.61,657.86
2016,2,26,11,30,946.0,102.0,1.5,14.0,792.0,833.73,640.29
2016,2,26,11,45,951.0,102.5,1.4,14.5,810.0,804.66,617.46
2016,2,26,12,0,956.0,103.0,1.3,15.0,828.0,772.08,591.43
2016,2,26,12,15,958.0,103.5,1.25,15.0,837.0,734.12,562.24
2016,2,26,12,30,960.0,104.0,1.2,15.0,846.0,693.12,530.38
2016,2,26,12,45,960.5,103.5,1.15,15.5,846.0,647.52,493.61
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,599.41,454.24
2016,2,26,13,15,959.0,102.5,1.1,16.0,837.0,547.77,412.45
2016,2,26,13,30,957.0,102.0,1.1,16.0,828.0,494.25,367.89
2016,2,26,13,45,953.0,100.5,1.15,16.5,810.0,437.56,319.19
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,379.68,268.39
2016,2,26,14,15,941.5,97.5,1.2,17.0,765.5,319.94,216.05
2016,2,26,14,30,934.0,96.0,1.2,17.0,739.0,259.87,164.31
2016,2,26,14,45,924.0,94.0,1.3,17.0,704.5,199.01,115.94
2016,2,26,15,0,914.0,92.0,1.4,17.0,670.0,138.59,77.24
2016,2,26,15,15,899.0,89.5,1.4,17.0,628.5,78.6,62.49
2016,2,26,15,30,884.0,87.0,1.4,17.0,587.0,76.94,61.32
2016,2,26,15,45,863.5,84.0,1.45,17.0,539.0,66.77,52.72
2016,2,26,16,0,843.0,81.0,1.5,17.0,491.0,65.29,51.63
2016,2,26,16,15,814.0,77.5,1.35,16.5,438.5,63.32,50.18
2016,2,26,16,30,785.0,74.0,1.2,16.0,386.0,61.32,48.7
2016,2,26,16,45,742.5,69.0,1.1,15.5,330.5,57.97,45.97
2016,2,26,17,0,700.0,64.0,1.0,15.0,275.0,54.59,43.13
2016,2,26,17,15,635.0,57.0,1.05,14.0,219.0,45.24,34.91
2016,2,26,17,30,570.0,50.0,1.1,13.0,163.0,40.32,30.41
2016,2,26,17,45,459.0,39.5,1.15,12.0,112.0,32.2,22.78
2016,2,26,18,0,348.0,29.0,1.2,11.0,61.0,24.0,14.05
2016,2,26,18,15,174.0,14.5,1.25,10.5,30.5,12.38,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.5,15.5,2.5,7.5,29.5,124.11,0.0
2016,2,27,7,30,307.0,31.0,2.7,8.0,59.0,319.33,249.73
2016,2,27,7,45,413.0,43.0,2.9,9.0,109.0,423.89,354.16
2016,2,27,8,0,519.0,55.0,3.1,10.0,159.0,533.47,447.62
2016,2,27,8,15,586.0,63.0,3.3,11.0,214.0,608.74,508.9
2016,2,27,8,30,653.0,71.0,3.5,12.0,269.0,684.09,566.91
2016,2,27,8,45,693.0,78.0,3.75,13.5,323.0,734.16,601.97
2016,2,27,9,0,733.0,85.0,4.0,15.0,377.0,782.24,634.07
2016,2,27,9,15,763.0,89.5,4.05,15.5,429.0,810.11,651.64
2016,2,27,9,30,793.0,94.0,4.1,16.0,481.0,841.25,671.35
2016,2,27,9,45,812.0,98.5,4.2,16.5,527.5,859.16,681.37
2016,2,27,10,0,831.0,103.0,4.3,17.0,574.0,873.34,688.75
2016,2,27,10,15,847.0,106.0,4.35,17.5,615.5,879.31,690.22
2016,2,27,10,30,863.0,109.0,4.4,18.0,657.0,881.32,689.05
2016,2,27,10,45,871.5,112.0,4.45,18.5,690.5,872.93,680.68
2016,2,27,11,0,880.0,115.0,4.5,19.0,724.0,860.66,669.81
2016,2,27,11,15,888.0,117.0,4.5,19.0,750.0,843.05,656.28
2016,2,27,11,30,896.0,119.0,4.5,19.0,776.0,814.69,635.2
2016,2,27,11,45,899.0,120.5,4.55,19.5,793.5,786.16,613.22
2016,2,27,12,0,902.0,122.0,4.6,20.0,811.0,754.37,587.36
2016,2,27,12,15,904.5,123.0,4.6,20.0,819.5,718.67,559.09
2016,2,27,12,30,907.0,124.0,4.6,20.0,828.0,680.03,528.12
2016,2,27,12,45,615.0,245.5,4.65,20.5,723.5,573.17,442.85
2016,2,27,13,0,323.0,367.0,4.7,21.0,619.0,474.02,364.47
2016,2,27,13,15,610.5,245.5,4.65,21.0,714.0,495.4,378.62
2016,2,27,13,30,898.0,124.0,4.6,21.0,809.0,488.07,366.66
2016,2,27,13,45,891.0,123.5,4.6,21.0,790.5,430.91,317.05
2016,2,27,14,0,884.0,123.0,4.6,21.0,772.0,374.55,267.26
2016,2,27,14,15,875.5,121.5,4.55,21.0,746.0,316.59,215.91
2016,2,27,14,30,867.0,120.0,4.5,21.0,720.0,258.61,165.62
2016,2,27,14,45,853.5,118.0,4.5,21.0,685.5,199.8,118.63
2016,2,27,15,0,840.0,116.0,4.5,21.0,651.0,142.07,81.17
2016,2,27,15,15,823.5,113.5,4.45,20.5,610.0,85.27,67.36
2016,2,27,15,30,807.0,111.0,4.4,20.0,569.0,83.51,66.23
2016,2,27,15,45,782.0,107.5,4.35,20.0,522.0,82.29,65.39
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,73.98,58.46
2016,2,27,16,15,725.0,99.0,3.95,19.5,423.5,71.77,56.87
2016,2,27,16,30,693.0,94.0,3.6,19.0,372.0,69.52,55.22
2016,2,27,16,45,648.0,87.0,3.3,18.5,318.0,65.59,52.05
2016,2,27,17,0,603.0,80.0,3.0,18.0,264.0,61.58,48.71
2016,2,27,17,15,535.0,70.5,2.75,17.0,210.0,55.28,43.29
2016,2,27,17,30,467.0,61.0,2.5,16.0,156.0,48.87,37.52
2016,2,27,17,45,360.0,47.5,2.3,15.5,107.0,38.64,28.02
2016,2,27,18,0,253.0,34.0,2.1,15.0,58.0,26.4,15.91
2016,2,27,18,15,126.5,17.0,2.2,14.5,29.0,14.51,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.5,18.5,3.9,11.5,28.5,127.34,0.0
2016,2,28,7,30,213.0,37.0,4.2,12.0,57.0,258.41,202.11
2016,2,28,7,45,326.5,51.5,4.5,13.0,106.0,366.12,305.04
2016,2,28,8,0,440.0,66.0,4.8,14.0,155.0,482.52,404.63
2016,2,28,8,15,220.0,66.5,5.2,14.5,111.0,300.58,254.49
2016,2,28,8,30,0.0,67.0,5.6,15.0,67.0,56.37,42.5
2016,2,28,8,45,0.0,63.5,6.05,16.0,63.5,52.61,39.16
2016,2,28,9,0,0.0,60.0,6.5,17.0,60.0,49.69,36.43
2016,2,28,9,15,0.0,64.0,6.55,17.5,64.0,53.04,39.04
2016,2,28,9,30,0.0,68.0,6.6,18.0,68.0,56.4,41.62
2016,2,28,9,45,0.0,74.5,6.7,19.0,74.5,61.85,45.82
2016,2,28,10,0,0.0,81.0,6.8,20.0,81.0,67.31,49.97
2016,2,28,10,15,4.5,145.0,6.7,20.5,148.0,128.04,99.37
2016,2,28,10,30,9.0,209.0,6.6,21.0,215.0,190.62,149.26
2016,2,28,10,45,11.5,224.5,6.5,21.5,233.0,205.39,160.38
2016,2,28,11,0,14.0,240.0,6.4,22.0,251.0,219.83,171.19
2016,2,28,11,15,11.5,231.0,6.2,22.0,240.0,207.66,161.17
2016,2,28,11,30,9.0,222.0,6.0,22.0,229.0,196.11,151.74
2016,2,28,11,45,11.0,237.0,5.85,22.5,245.5,209.31,161.64
2016,2,28,12,0,13.0,252.0,5.7,23.0,262.0,222.04,171.08
2016,2,28,12,15,29.5,298.5,5.5,23.0,322.0,276.97,213.72
2016,2,28,12,30,46.0,345.0,5.3,23.0,382.0,321.46,247.64
2016,2,28,12,45,137.5,367.5,5.1,23.5,475.5,389.15,298.88
2016,2,28,13,0,229.0,390.0,4.9,24.0,569.0,440.94,336.18
2016,2,28,13,15,248.0,382.0,4.7,24.0,574.0,424.51,322.19
2016,2,28,13,30,267.0,374.0,4.5,24.0,579.0,404.27,305.14
2016,2,28,13,45,243.0,369.0,4.35,24.5,552.5,371.04,278.08
2016,2,28,14,0,219.0,364.0,4.2,25.0,526.0,338.37,251.8
2016,2,28,14,15,175.0,351.0,4.1,25.0,478.0,297.91,221.18
2016,2,28,14,30,131.0,338.0,4.0,25.0,430.0,262.69,195.29
2016,2,28,14,45,462.0,235.0,3.9,25.0,535.0,217.45,146.7
2016,2,28,15,0,793.0,132.0,3.8,25.0,640.0,150.91,87.9
2016,2,28,15,15,775.0,128.5,3.7,24.5,599.0,87.49,68.08
2016,2,28,15,30,757.0,125.0,3.6,24.0,558.0,84.09,65.61
2016,2,28,15,45,734.5,120.0,3.5,24.0,512.0,82.44,64.42
2016,2,28,16,0,712.0,115.0,3.4,24.0,466.0,80.74,63.2
2016,2,28,16,15,679.0,109.0,3.05,23.5,415.5,78.14,61.33
2016,2,28,16,30,646.0,103.0,2.7,23.0,365.0,75.49,59.39
2016,2,28,16,45,603.0,95.0,2.35,22.5,312.0,71.13,55.93
2016,2,28,17,0,560.0,87.0,2.0,22.0,259.0,66.65,52.27
2016,2,28,17,15,491.0,76.5,1.95,21.0,205.5,59.8,46.49
2016,2,28,17,30,422.0,66.0,1.9,20.0,152.0,50.13,38.0
2016,2,28,17,45,320.5,51.0,1.85,19.0,104.5,39.06,27.99
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,27.8,17.01
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,14.02,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.5,21.0,1.7,14.5,27.5,91.88,0.0
2016,2,29,7,30,127.0,42.0,1.9,15.0,55.0,185.34,144.79
2016,2,29,7,45,226.5,61.5,2.1,16.0,102.0,287.43,235.96
2016,2,29,8,0,326.0,81.0,2.3,17.0,149.0,411.13,338.69
2016,2,29,8,15,394.5,95.0,2.35,17.5,201.0,489.07,401.69
2016,2,29,8,30,463.0,109.0,2.4,18.0,253.0,568.38,462.94
2016,2,29,8,45,231.5,110.5,2.45,18.5,182.5,347.72,285.58
2016,2,29,9,0,0.0,112.0,2.5,19.0,112.0,98.5,76.31
2016,2,29,9,15,0.0,128.0,2.6,19.5,128.0,112.69,87.87
2016,2,29,9,30,0.0,144.0,2.7,20.0,144.0,126.76,98.83
2016,2,29,9,45,8.5,178.5,2.8,20.5,183.5,166.8,130.89
2016,2,29,10,0,17.0,213.0,2.9,21.0,223.0,206.4,161.95
2016,2,29,10,15,19.0,227.5,2.95,21.5,239.5,219.55,171.52
2016,2,29,10,30,21.0,242.0,3.0,22.0,256.0,232.51,180.92
2016,2,29,10,45,25.0,261.0,3.15,22.5,278.5,251.23,194.81
2016,2,29,11,0,29.0,280.0,3.3,23.0,301.0,283.84,219.22
2016,2,29,11,15,410.5,223.0,3.3,23.0,527.5,570.87,443.44
2016,2,29,11,30,792.0,166.0,3.3,23.0,754.0,798.46,609.2
2016,2,29,11,45,488.0,276.5,3.35,23.5,641.5,639.28,487.01
2016,2,29,12,0,184.0,387.0,3.4,24.0,529.0,479.49,364.38
2016,2,29,12,15,499.0,277.5,3.45,24.0,668.0,594.61,453.37
2016,2,29,12,30,814.0,168.0,3.5,24.0,807.0,670.15,508.87
2016,2,29,12,45,570.5,270.0,3.55,24.0,718.0,569.89,431.47
2016,2,29,13,0,327.0,372.0,3.6,24.0,629.0,482.02,364.22
2016,2,29,13,15,341.0,363.5,3.65,24.0,629.0,456.71,344.32
2016,2,29,13,30,355.0,355.0,3.7,24.0,629.0,429.68,322.3
2016,2,29,13,45,235.0,359.5,3.75,24.5,539.0,362.68,271.41
2016,2,29,14,0,115.0,364.0,3.8,25.0,449.0,311.1,233.55
2016,2,29,14,15,156.0,352.5,3.8,24.5,464.0,294.7,219.68
2016,2,29,14,30,197.0,341.0,3.8,24.0,479.0,278.84,205.67
2016,2,29,14,45,445.5,259.0,3.85,24.0,551.5,231.6,158.77
2016,2,29,15,0,694.0,177.0,3.9,24.0,624.0,167.03,103.6
2016,2,29,15,15,674.0,172.0,3.9,24.0,584.0,115.71,91.69
2016,2,29,15,30,654.0,167.0,3.9,24.0,544.0,109.98,87.23
2016,2,29,15,45,624.5,161.5,3.9,24.0,498.0,109.0,86.68
2016,2,29,16,0,595.0,156.0,3.9,24.0,452.0,105.93,84.38
2016,2,29,16,15,559.0,147.5,3.65,23.5,402.0,101.65,81.21
2016,2,29,16,30,523.0,139.0,3.4,23.0,352.0,97.23,77.88
2016,2,29,16,45,476.0,127.0,3.15,22.5,300.0,90.18,72.23
2016,2,29,17,0,429.0,115.0,2.9,22.0,248.0,82.9,66.24
2016,2,29,17,15,361.5,99.5,2.65,21.0,196.5,72.74,57.68
2016,2,29,17,30,294.0,84.0,2.4,20.0,145.0,62.27,48.54
2016,2,29,17,45,212.5,62.5,2.2,19.5,99.5,47.37,35.12
2016,2,29,18,0,131.0,41.0,2.0,19.0,54.0,31.51,20.28
2016,2,29,18,15,65.5,20.5,2.0,18.5,27.0,16.1,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,66.0,20.0,3.5,16.5,27.0,91.51,12.25
2016,3,1,7,30,132.0,40.0,3.7,17.0,54.0,183.07,143.71
2016,3,1,7,45,209.0,59.0,3.95,18.0,96.5,268.25,220.13
2016,3,1,8,0,286.0,78.0,4.2,19.0,139.0,374.79,309.43
2016,3,1,8,15,349.0,89.5,4.4,19.5,185.0,444.22,367.02
2016,3,1,8,30,412.0,101.0,4.6,20.0,231.0,515.13,423.66
2016,3,1,8,45,406.5,123.5,4.8,20.5,271.5,540.39,441.4
2016,3,1,9,0,401.0,146.0,5.0,21.0,312.0,562.71,456.36
2016,3,1,9,15,386.5,171.0,5.1,21.5,347.5,577.04,464.31
2016,3,1,9,30,372.0,196.0,5.2,22.0,383.0,569.55,455.95
2016,3,1,9,45,460.5,190.5,5.3,22.5,443.5,656.0,520.55
2016,3,1,10,0,549.0,185.0,5.4,23.0,504.0,720.91,567.73
2016,3,1,10,15,717.5,143.0,5.5,23.0,589.5,822.1,641.53
2016,3,1,10,30,886.0,101.0,5.6,23.0,675.0,893.55,691.41
2016,3,1,10,45,903.5,100.0,5.75,23.0,711.0,888.61,686.93
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,879.64,680.12
2016,3,1,11,15,928.5,100.0,6.0,23.0,773.5,860.5,665.92
2016,3,1,11,30,936.0,101.0,6.1,23.0,800.0,837.59,649.14
2016,3,1,11,45,945.0,100.0,6.25,23.0,819.0,810.1,629.32
2016,3,1,12,0,954.0,99.0,6.4,23.0,838.0,778.94,606.52
2016,3,1,12,15,956.0,99.0,6.45,23.0,847.0,740.37,576.04
2016,3,1,12,30,958.0,99.0,6.5,23.0,856.0,698.8,542.76
2016,3,1,12,45,960.0,98.0,6.55,23.0,856.5,653.52,505.99
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,605.61,466.31
2016,3,1,13,15,960.0,96.5,6.55,23.0,847.5,553.72,422.37
2016,3,1,13,30,958.0,96.0,6.5,23.0,838.0,499.95,375.88
2016,3,1,13,45,955.0,94.0,6.5,23.0,820.5,442.99,325.86
2016,3,1,14,0,952.0,92.0,6.5,23.0,803.0,384.76,273.84
2016,3,1,14,15,603.5,213.5,6.45,23.0,659.0,311.25,220.67
2016,3,1,14,30,255.0,335.0,6.4,23.0,515.0,280.51,206.68
2016,3,1,14,45,575.5,216.5,6.35,23.0,596.0,224.93,149.36
2016,3,1,15,0,896.0,98.0,6.3,23.0,677.0,148.91,82.48
2016,3,1,15,15,881.5,95.5,6.2,22.5,635.5,89.4,70.28
2016,3,1,15,30,867.0,93.0,6.1,22.0,594.0,71.5,55.47
2016,3,1,15,45,852.0,88.0,6.05,22.0,547.5,68.94,53.46
2016,3,1,16,0,837.0,83.0,6.0,22.0,501.0,66.25,51.34
2016,3,1,16,15,809.5,79.5,5.7,21.5,449.0,64.37,50.01
2016,3,1,16,30,782.0,76.0,5.4,21.0,397.0,62.46,48.64
2016,3,1,16,45,750.0,69.5,5.1,20.5,342.5,58.1,45.1
2016,3,1,17,0,718.0,63.0,4.8,20.0,288.0,53.58,41.33
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.0,48.69,37.19
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,40.17,29.67
2016,3,1,17,45,501.0,40.0,3.45,17.0,124.0,32.5,22.66
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,24.72,15.04
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,12.18,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,203.19,70.73
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,397.42,323.47
2016,3,2,7,45,493.5,43.5,2.5,10.0,128.5,496.25,412.79
2016,3,2,8,0,589.0,54.0,2.7,11.0,181.0,599.06,497.8
2016,3,2,8,15,649.0,60.5,3.1,12.0,237.5,668.6,553.14
2016,3,2,8,30,709.0,67.0,3.5,13.0,294.0,731.73,600.82
2016,3,2,8,45,743.0,73.0,3.9,14.0,348.5,777.28,633.19
2016,3,2,9,0,777.0,79.0,4.3,15.0,403.0,820.34,662.77
2016,3,2,9,15,804.0,83.0,4.3,15.5,455.0,851.79,682.35
2016,3,2,9,30,831.0,87.0,4.3,16.0,507.0,879.94,699.2
2016,3,2,9,45,843.5,92.5,4.3,16.5,552.5,893.26,705.16
2016,3,2,10,0,856.0,98.0,4.3,17.0,598.0,902.77,708.55
2016,3,2,10,15,869.5,100.5,4.3,17.5,639.0,905.74,707.51
2016,3,2,10,30,883.0,103.0,4.3,18.0,680.0,904.74,703.85
2016,3,2,10,45,886.0,108.5,4.35,18.5,711.5,885.23,687.54
2016,3,2,11,0,889.0,114.0,4.4,19.0,743.0,871.01,675.44
2016,3,2,11,15,895.5,115.5,4.45,19.5,768.5,851.9,660.0
2016,3,2,11,30,902.0,117.0,4.5,20.0,794.0,829.14,642.16
2016,3,2,11,45,898.5,121.5,4.55,20.5,809.0,798.1,618.53
2016,3,2,12,0,895.0,126.0,4.6,21.0,824.0,764.06,591.71
2016,3,2,12,15,896.5,127.0,4.6,21.5,832.5,727.53,562.05
2016,3,2,12,30,898.0,128.0,4.6,22.0,841.0,688.17,529.91
2016,3,2,12,45,886.0,134.0,4.7,22.5,837.5,644.96,494.61
2016,3,2,13,0,874.0,140.0,4.8,23.0,834.0,596.71,454.96
2016,3,2,13,15,870.0,139.5,4.8,23.0,824.0,545.86,413.14
2016,3,2,13,30,866.0,139.0,4.8,23.0,814.0,493.59,369.15
2016,3,2,13,45,851.0,143.0,4.85,23.5,793.5,439.4,322.16
2016,3,2,14,0,836.0,147.0,4.9,24.0,773.0,385.32,274.6
2016,3,2,14,15,826.0,144.5,4.95,24.0,746.0,328.21,224.94
2016,3,2,14,30,816.0,142.0,5.0,24.0,719.0,271.43,176.25
2016,3,2,14,45,811.0,135.5,5.05,24.0,686.0,213.09,129.18
2016,3,2,15,0,806.0,129.0,5.1,24.0,653.0,155.02,89.69
2016,3,2,15,15,789.0,125.5,5.05,24.0,612.5,99.14,67.9
2016,3,2,15,30,772.0,122.0,5.0,24.0,572.0,81.71,63.57
2016,3,2,15,45,739.0,121.5,5.0,24.0,523.5,82.82,64.7
2016,3,2,16,0,706.0,121.0,5.0,24.0,475.0,84.13,66.03
2016,3,2,16,15,673.5,115.0,4.8,23.5,424.5,81.74,64.36
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,79.29,62.61
2016,3,2,16,45,591.0,101.5,4.4,22.5,320.0,75.44,59.62
2016,3,2,17,0,541.0,94.0,4.2,22.0,266.0,71.54,56.49
2016,3,2,17,15,475.0,83.0,4.0,21.0,213.0,61.91,48.35
2016,3,2,17,30,409.0,72.0,3.8,20.0,160.0,54.26,41.66
2016,3,2,17,45,307.0,56.5,3.65,19.5,111.5,42.96,31.42
2016,3,2,18,0,205.0,41.0,3.5,19.0,63.0,31.46,20.5
2016,3,2,18,15,102.5,20.5,3.65,19.0,31.5,15.91,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,124.3,54.62
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,261.87,209.0
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,395.27,324.76
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,543.89,445.2
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,620.11,505.26
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,696.12,562.97
