Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,766.74,614.81
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,831.13,660.66
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,863.41,682.42
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,892.39,701.67
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,902.96,707.7
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,919.58,718.19
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,922.6,718.95
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,921.64,717.07
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,913.73,708.98
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,901.75,698.19
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,881.98,682.77
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,858.31,664.73
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,829.3,641.87
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,796.58,616.48
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,756.98,585.22
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,714.28,550.88
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,668.21,513.54
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,619.33,473.21
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,566.16,428.55
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,511.0,381.23
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,452.5,330.26
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,392.53,277.08
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,331.45,222.65
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,269.86,168.72
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,207.55,118.17
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,146.06,76.94
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,84.37,53.77
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,72.35,55.69
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,70.14,54.0
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,67.8,52.2
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,65.2,50.38
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,56.16,42.99
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,53.01,40.49
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,49.81,37.88
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,45.56,34.39
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,41.31,30.71
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,34.6,24.55
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,25.6,15.98
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,12.57,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,227.61,128.13
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,440.17,356.03
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,543.24,443.9
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,643.04,522.83
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,712.68,575.36
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,781.41,624.48
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,827.65,655.27
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,871.34,683.3
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,900.8,700.99
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,917.16,709.47
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,930.44,715.04
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,939.88,718.01
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,941.33,716.22
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,938.74,711.94
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,927.65,700.77
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,912.53,687.21
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,891.26,670.24
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,866.17,650.94
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,834.08,627.52
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,798.68,601.86
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,759.49,572.78
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,717.28,540.99
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,670.46,504.18
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,621.25,464.83
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,568.34,422.66
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,513.68,377.88
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,436.2,317.85
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,378.89,274.41
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,332.13,229.56
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,276.84,175.51
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,215.64,126.26
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,155.08,85.4
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,94.66,61.63
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,72.07,55.62
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,95.63,75.68
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,125.52,101.0
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,96.31,76.99
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,66.07,51.67
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,62.57,48.94
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,54.11,41.8
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,49.43,37.88
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,44.71,33.72
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,36.81,26.52
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,28.8,18.78
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,14.2,0.05
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,149.62,91.66
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,279.52,228.02
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,358.57,297.31
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,440.02,364.6
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,499.15,410.51
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,557.96,453.86
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,607.02,488.35
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,655.12,520.86
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,775.87,604.67
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,879.96,672.54
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,897.12,679.7
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,910.49,685.32
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,914.84,686.24
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,915.17,684.71
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,896.93,670.95
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,884.3,661.25
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,865.25,647.69
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,842.48,631.66
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,813.02,611.04
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,780.24,587.58
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,742.7,560.07
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,702.25,529.84
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,656.78,494.41
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,609.13,456.48
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,558.48,415.88
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,506.16,372.81
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,450.4,326.09
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,394.12,277.87
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,328.86,225.5
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,282.66,189.77
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,222.6,138.68
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,162.04,93.46
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,105.6,70.12
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,83.83,65.25
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,83.19,64.93
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,82.58,64.63
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,80.14,63.05
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,77.63,61.38
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,74.11,58.67
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,70.54,55.83
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,63.93,50.32
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,54.36,41.98
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,43.41,32.14
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,32.27,21.69
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,16.29,2.09
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.87,1.08
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,19.79,10.82
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,33.08,22.44
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,47.61,35.03
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,62.94,48.09
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,78.02,60.7
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,391.65,327.96
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,689.95,563.61
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,519.48,423.79
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,326.7,264.02
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,213.32,171.12
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,102.39,78.69
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,110.13,84.86
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,117.83,90.9
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,128.11,98.85
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,138.27,106.66
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,143.0,110.1
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,147.63,113.47
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,161.49,124.19
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,174.98,134.54
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,176.05,135.29
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,177.03,136.0
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,175.95,134.84
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,174.84,133.68
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,245.12,188.55
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,307.13,236.01
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,293.14,224.42
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,279.28,213.07
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,198.25,150.91
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,123.34,93.13
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,170.39,129.39
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,209.41,159.4
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,183.44,138.85
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,159.87,129.12
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,118.06,94.55
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,79.78,62.53
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,100.25,80.31
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,128.01,104.35
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,114.06,92.75
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,99.67,80.64
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,83.67,67.05
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,67.21,52.73
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,50.22,37.64
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,32.8,21.88
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,16.97,3.33
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,28.49,18.31
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,53.87,39.34
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,120.34,94.39
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,191.16,151.95
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,191.78,151.49
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,192.81,151.46
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,162.38,126.48
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,133.97,103.17
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,152.16,117.43
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,170.03,131.27
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,215.34,167.0
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,259.63,201.52
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,334.48,259.86
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,394.09,305.51
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,388.93,300.98
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,383.35,296.29
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,365.03,281.87
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,347.44,268.07
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,291.06,224.48
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,241.63,186.21
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,232.53,179.18
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,223.57,172.23
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,123.03,93.18
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,17.43,8.53
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,19.5,10.22
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,21.56,11.9
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,102.47,77.47
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,170.6,138.73
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,94.88,75.36
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.03
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,28.11,18.7
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,49.7,37.56
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,42.19,31.22
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,34.7,24.82
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,27.64,18.68
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,20.6,12.46
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,14.4,6.87
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.29
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.1,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.69,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.56,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.09,3.63
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,15.64,7.5
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,20.19,11.37
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,24.75,15.18
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,40.95,28.63
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,57.21,41.93
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,292.67,237.77
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,533.39,426.17
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,571.38,452.58
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,607.36,477.8
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,593.9,463.61
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,578.73,448.57
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,626.38,483.06
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,670.18,513.71
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,769.87,588.43
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,824.05,626.74
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,700.55,532.51
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,569.56,431.03
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,523.12,395.93
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,487.37,368.17
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,365.63,277.0
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,252.1,190.83
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,397.95,301.1
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,498.02,368.0
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,443.35,321.4
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,388.06,274.09
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,331.6,225.47
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,275.2,177.33
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,221.22,134.63
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,162.26,94.38
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,107.55,69.66
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,91.29,71.1
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,90.12,70.36
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,88.92,69.59
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,86.49,67.93
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,83.99,66.19
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,79.74,62.8
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,75.36,59.22
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,65.8,51.3
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,58.32,44.9
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,46.87,34.78
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,35.16,24.04
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,17.78,5.4
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.28,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.93,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.16,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.61
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,16.08,7.88
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,24.78,15.09
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,28.11,17.8
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,31.45,20.49
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,26.91,16.61
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,12.77
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,28.2,17.52
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,34.04,22.24
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,32.4,20.8
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,30.75,19.37
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,48.29,33.6
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.83
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,83.15,61.64
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,100.41,75.38
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,170.19,130.79
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,238.23,183.84
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,239.24,184.44
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,240.04,185.06
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,182.7,140.33
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,126.61,96.19
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,120.56,91.51
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,114.68,86.93
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,140.01,107.11
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,163.66,125.82
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,109.62,83.08
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.86
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,52.76,37.61
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,52.31,39.23
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,55.61,42.19
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,58.92,45.17
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,78.58,62.33
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,95.96,77.6
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,83.28,67.03
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,70.47,56.2
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,57.53,45.05
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,44.47,33.56
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,31.83,22.18
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,18.97,10.54
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,9.46,0.61
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.28,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,8.62,1.73
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,11.51,4.26
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,14.82,7.1
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,18.13,9.9
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,38.46,27.14
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,58.89,44.2
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,42.24,30.03
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,25.65,15.98
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,56.46,41.62
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,87.97,67.43
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,219.55,175.37
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,346.18,276.06
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,172.24,136.39
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,16.62,8.1
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,17.46,8.78
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,111.93,86.12
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,206.94,162.12
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,145.27,112.52
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,85.2,63.94
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,93.46,70.66
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,101.64,77.28
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,90.0,67.88
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,78.44,58.53
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,160.34,124.6
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,235.97,184.55
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,229.12,179.0
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,222.01,173.39
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,173.52,135.36
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,126.02,97.8
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,101.03,77.85
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,75.71,60.1
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,63.13,49.4
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,50.58,38.65
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,37.66,27.48
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,24.78,16.24
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,21.45,13.37
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,10.47
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.56
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.6
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.21,1.59
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.92,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.46,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,13.59,5.13
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,23.1,13.83
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,35.56,24.72
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,48.7,36.05
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,63.46,48.64
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,78.04,60.86
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,94.0,73.92
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,109.79,86.61
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,61.0,45.73
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,18.19,9.7
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,23.59,14.17
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,29.01,18.6
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,21.14,11.95
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.35
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,69.57,51.56
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,127.68,98.24
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,75.09,55.67
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,24.12,14.14
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,121.68,93.15
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,219.66,170.13
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,193.09,148.97
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,167.3,128.63
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,342.38,265.34
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,489.43,373.22
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,322.42,246.87
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,174.21,133.15
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,102.83,77.16
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,29.95,18.73
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,183.53,138.02
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,301.48,223.82
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,222.95,166.95
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,175.98,135.4
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,183.23,140.84
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,185.33,151.07
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,161.78,131.92
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,130.75,106.33
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,113.55,92.33
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,96.07,77.86
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,83.38,67.19
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,70.56,56.25
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,57.62,45.13
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,44.55,33.67
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,32.24,22.67
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,19.79,11.41
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.87,1.46
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,12.39,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,118.54,91.23
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,220.33,181.19
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,290.96,242.02
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,363.14,301.81
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,417.87,345.54
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,473.21,388.25
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,466.9,379.99
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,436.84,353.87
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,495.54,397.06
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,532.86,423.02
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,571.8,450.41
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,608.76,475.91
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,621.48,481.96
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,631.98,486.52
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,663.66,507.96
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,706.07,536.01
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,638.47,484.58
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,586.16,444.37
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,603.45,457.04
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,616.35,465.77
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,621.55,469.28
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,615.05,464.19
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,627.4,473.25
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,617.21,464.08
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,566.1,423.2
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,513.32,380.12
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,457.72,333.78
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,401.18,285.39
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,342.99,234.79
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,284.54,184.23
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,224.99,135.33
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,165.94,93.3
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,134.03,91.97
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,171.7,138.66
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,168.48,136.33
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,162.08,131.47
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,148.03,120.43
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,133.57,108.92
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,88.74,71.31
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,54.32,41.92
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,50.11,38.5
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,45.86,34.83
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,38.5,28.14
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,31.01,21.06
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.64,8.86
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,8.54,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,56.92,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,155.08,1.62
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,313.34,250.88
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,457.78,378.4
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,566.23,467.81
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,677.82,554.37
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,744.4,602.62
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,804.39,643.76
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,856.92,677.78
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,906.91,708.9
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,934.64,725.22
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,948.65,731.93
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,962.64,738.1
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,972.77,741.72
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,972.43,740.79
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,968.02,737.28
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,955.49,726.85
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,938.95,713.81
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,916.14,696.23
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,889.53,676.14
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,857.34,652.47
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,821.71,626.37
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,780.39,595.97
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,736.15,561.87
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,687.89,524.06
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,637.37,483.65
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,583.37,439.41
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,527.7,392.75
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,469.31,342.28
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,410.22,290.38
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,349.91,237.45
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,289.33,184.79
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,227.87,134.32
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,167.2,91.3
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,106.55,62.85
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,80.88,62.17
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,70.38,53.6
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,69.55,53.08
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,67.89,52.1
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,66.19,51.07
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,63.54,49.09
