Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,178.77,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,361.73,292.38
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,475.25,402.81
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,595.68,508.56
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,670.4,571.6
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,753.88,638.47
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,811.99,681.87
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,868.45,722.42
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,912.38,752.4
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,942.98,771.71
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,967.68,785.9
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,988.84,797.39
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,1000.55,801.91
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,1008.33,803.72
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,1007.38,799.35
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,1002.27,792.24
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,988.39,779.32
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,970.46,763.75
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,947.06,745.37
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,919.78,724.35
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,886.0,697.62
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,848.79,668.55
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,807.43,637.56
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,763.04,601.82
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,714.04,561.09
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,662.59,517.77
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,607.85,471.85
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,551.29,423.33
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,492.14,370.91
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,431.8,316.48
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,369.59,260.42
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,307.02,204.15
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,243.97,149.84
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,181.65,102.15
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,119.02,67.38
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,78.92,62.15
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,76.77,60.53
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,74.46,58.74
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,64.08,50.11
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,62.6,49.12
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,60.2,47.31
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,57.75,45.42
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,53.89,42.3
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,49.99,39.0
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,40.07,30.15
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,34.18,24.62
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,24.56,15.27
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,14.83,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,185.73,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,370.86,294.4
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,483.69,394.75
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,602.78,490.7
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,679.73,549.94
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,757.4,606.83
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,807.44,643.29
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,862.51,682.03
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,899.99,707.04
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,934.48,729.42
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,958.84,742.25
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,979.62,752.64
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,978.25,747.98
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,984.01,748.62
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,983.01,744.33
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,978.04,737.65
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,965.12,725.89
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,948.27,711.81
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,925.55,694.04
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,899.13,674.01
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,865.74,649.87
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,829.2,623.68
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,789.01,595.73
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,746.02,564.16
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,697.94,527.35
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,647.97,488.29
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,595.19,447.02
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,540.95,403.27
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,483.83,355.98
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,426.23,306.97
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,367.39,255.93
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,308.48,204.69
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,240.72,148.4
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,180.29,102.83
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,121.13,69.83
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,82.75,64.58
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,81.91,64.09
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,81.01,63.55
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,79.26,62.42
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,70.71,55.46
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,67.81,53.29
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,64.81,50.98
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,60.4,47.46
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,55.9,43.71
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,48.22,36.93
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,40.36,29.69
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,26.75,16.95
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,14.8,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,105.99,18.57
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,212.84,171.65
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,332.32,278.09
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,441.49,371.51
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,297.21,250.46
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,112.58,90.45
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,188.34,154.83
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,250.56,206.02
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,278.09,226.47
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,304.72,245.84
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,398.12,318.9
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,470.1,373.12
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,535.83,420.99
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,619.83,480.36
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,614.31,473.32
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,588.98,452.96
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,651.34,496.93
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,691.76,523.99
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,801.01,603.26
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,875.25,653.86
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,843.97,630.29
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,809.62,604.94
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,770.94,577.29
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,729.61,547.22
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,683.42,512.22
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,635.41,475.09
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,584.01,435.41
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,531.4,393.58
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,476.6,348.9
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,421.27,302.48
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,360.75,254.71
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,319.56,223.72
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,257.67,168.66
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,189.8,111.78
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,141.34,89.44
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,130.19,103.78
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,137.8,110.43
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,153.25,123.6
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,143.24,115.87
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,132.78,107.72
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,121.4,98.51
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,109.51,88.73
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,94.64,76.54
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,79.14,63.47
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,63.25,49.68
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,46.8,35.03
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,31.67,21.0
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,15.53,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,98.93,33.45
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,195.38,156.77
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,295.8,246.96
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,417.51,350.79
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,348.75,293.14
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,271.66,226.59
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,163.18,134.51
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,72.16,55.39
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,75.76,58.24
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,79.5,61.14
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,125.79,99.44
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,172.85,137.8
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,203.54,162.23
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,233.78,185.99
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,427.24,342.05
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,579.19,460.22
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,778.08,615.6
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,930.07,726.67
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,909.86,708.26
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,885.94,688.3
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,850.86,660.81
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,822.16,638.15
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,782.55,607.84
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,740.22,574.45
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,694.84,537.43
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,646.94,497.84
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,594.89,455.18
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,541.28,410.22
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,484.99,362.1
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,427.52,311.8
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,368.38,259.34
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,309.05,206.73
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,248.39,154.87
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,188.1,108.53
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,128.62,74.69
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,77.19,60.14
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,75.56,58.98
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,73.8,57.67
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,72.11,56.55
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,70.34,55.36
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,66.88,52.69
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,58.01,45.26
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,54.39,42.38
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,50.71,39.33
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,44.0,33.32
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,37.15,26.95
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,26.89,17.26
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,16.43,0.98
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,193.81,96.94
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,372.69,307.96
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,480.93,403.83
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,594.55,497.16
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,669.66,555.37
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,745.29,610.8
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,801.27,649.84
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,849.92,682.21
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,888.59,705.55
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,924.32,726.33
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,949.05,738.6
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,970.24,748.28
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,980.88,751.07
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,976.3,743.69
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,975.76,738.96
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,971.29,731.71
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,958.7,720.22
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,942.26,706.45
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,920.17,688.67
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,894.42,668.69
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,861.53,644.57
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,825.52,618.48
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,785.65,589.85
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,743.05,557.88
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,695.15,520.94
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,645.36,481.98
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,593.07,441.23
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,539.37,398.25
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,483.43,351.89
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,426.9,303.92
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,368.19,254.1
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,309.47,203.92
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,242.68,148.98
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,183.17,104.19
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,124.08,70.57
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,82.28,63.82
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,81.84,63.7
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,81.37,63.53
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,79.67,62.45
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,71.1,55.52
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,68.6,53.6
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,66.02,51.57
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,61.7,48.28
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,57.27,44.74
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,50.07,38.43
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,42.71,31.7
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,29.0,18.99
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,17.11,2.34
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.81,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,15.65,7.26
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,26.83,17.04
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,38.05,26.76
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,50.82,37.56
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,64.5,48.88
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,74.04,56.6
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,83.6,64.2
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,86.47,66.18
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,89.57,68.34
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,117.02,90.44
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,144.48,112.28
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,144.8,111.98
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,145.37,111.95
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,142.9,109.5
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,140.6,107.25
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,145.96,111.13
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,151.21,114.91
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,142.89,108.2
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,134.77,101.68
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,125.98,94.47
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,117.39,87.45
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,108.39,80.38
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,99.48,73.37
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,109.63,81.19
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,119.59,88.83
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,147.89,110.9
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,175.07,131.94
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,149.39,111.87
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,124.31,92.33
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,104.9,77.32
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,85.64,62.36
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,89.58,65.59
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,93.42,68.76
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,88.18,64.77
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,82.98,63.72
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,122.26,96.45
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,157.53,125.79
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,103.39,81.5
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,42.23,30.37
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,37.22,26.31
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,32.22,22.17
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,26.82,17.62
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,21.43,12.99
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,16.05,8.29
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,10.68,3.54
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.56,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.46,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.28,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,4.92,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,9.86,2.39
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,16.87,8.46
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,23.91,14.52
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,31.79,21.18
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,39.69,27.73
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,44.28,31.47
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,48.87,35.17
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,47.65,33.94
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,46.43,32.72
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,43.54,30.23
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,40.66,27.76
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,72.85,53.88
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,106.4,80.8
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,104.05,78.71
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,101.78,76.73
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,141.57,108.3
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,181.14,139.24
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,200.38,153.87
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,219.18,168.05
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,219.89,168.11
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,220.54,168.17
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,228.12,173.57
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,235.36,178.68
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,252.95,191.72
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,269.64,203.95
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,323.0,244.29
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,370.04,279.02
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,363.96,273.21
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,347.5,259.47
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,335.52,248.78
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,319.45,234.49
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,288.48,210.38
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,257.94,187.62
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,226.16,166.62
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,199.92,159.35
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,185.26,147.91
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,160.26,127.92
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,141.8,113.37
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,115.78,92.32
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,106.04,84.5
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,95.71,76.07
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,74.99,58.92
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,53.33,40.58
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,46.43,34.58
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,39.35,28.17
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,28.82,18.49
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,18.05,4.44
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,201.66,136.46
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,373.59,304.09
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,479.16,394.7
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,589.55,484.18
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,672.56,548.27
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,756.55,610.14
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,806.83,643.68
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,862.22,680.25
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,907.35,708.57
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,949.74,734.47
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,962.87,738.76
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,983.57,748.51
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,995.77,752.34
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,1004.14,753.71
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,1002.9,749.5
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,997.6,742.79
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,984.42,731.04
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,967.26,716.9
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,943.45,699.65
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,915.89,680.04
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,882.73,655.94
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,846.21,629.66
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,804.48,600.83
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,759.92,567.89
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,711.35,531.44
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,660.51,492.46
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,606.53,449.89
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,550.9,404.94
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,492.82,357.01
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,433.71,307.0
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,372.82,254.67
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,311.59,201.86
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,250.17,150.62
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,189.48,104.85
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,128.44,70.04
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,81.27,62.22
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,79.31,60.82
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,77.18,59.24
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,66.47,50.6
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,64.81,49.5
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,62.58,47.91
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,60.29,46.23
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,56.61,43.39
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,48.52,36.61
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,43.23,32.05
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,37.92,27.23
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,28.52,18.47
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,18.98,5.81
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.27,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,25.72,13.29
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,50.12,36.6
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,98.95,79.48
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,138.62,114.4
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,176.84,147.17
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,214.77,178.92
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,207.82,171.75
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,183.26,149.93
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,113.71,90.85
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,54.77,40.54
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,89.55,69.44
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,126.29,99.57
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,68.25,51.22
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,14.1,6.1
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,14.95,6.78
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,15.79,7.46
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,76.54,57.46
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,138.95,107.86
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,142.9,110.89
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,146.75,113.89
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,230.88,180.75
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,320.87,250.59
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,276.46,215.65
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,241.17,187.92
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,232.71,180.93
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,224.4,174.05
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,187.45,145.23
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,151.28,116.79
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,253.38,197.37
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,342.07,265.3
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,270.9,210.63
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,214.54,167.77
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,241.69,183.58
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,252.46,186.33
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,216.04,165.48
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,197.77,164.03
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,150.04,124.01
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,115.1,94.46
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,114.83,94.76
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,115.02,95.46
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,112.01,93.37
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,111.86,93.74
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,98.67,82.48
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,84.96,70.53
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,69.14,56.25
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,52.76,41.19
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,36.37,25.92
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,19.6,7.19
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,98.87,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,304.34,232.48
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,463.01,389.35
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,563.11,476.23
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,667.44,560.74
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,733.21,610.35
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,806.09,662.55
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,858.84,696.69
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,909.6,727.97
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,945.96,746.4
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,968.23,754.37
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,989.5,764.02
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,1007.23,771.11
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,1016.75,773.05
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,1022.3,772.5
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,1019.29,767.77
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,1012.21,760.6
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,998.24,749.05
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,980.25,735.04
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,955.59,718.1
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,927.17,698.69
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,893.07,674.12
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,855.62,647.28
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,813.81,618.31
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,769.12,585.28
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,719.73,546.9
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,668.13,506.06
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,613.6,462.81
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,557.41,417.02
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,498.7,367.95
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,439.04,316.76
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,377.51,263.03
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,315.69,208.78
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,254.04,156.48
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,193.54,109.93
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,132.2,73.64
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,82.4,64.44
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,80.78,63.31
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,69.9,54.27
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,68.41,53.32
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,66.84,52.28
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,64.33,50.32
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,61.74,48.27
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,57.72,45.1
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,49.2,37.86
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,43.58,32.96
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,37.89,27.74
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,28.47,18.91
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.91,7.18
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
