Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,99.29,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,299.71,230.07
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,452.86,372.39
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,552.65,456.52
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,656.52,538.58
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,729.18,591.6
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,796.14,637.6
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,849.75,671.47
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,901.37,702.64
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,938.47,721.36
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,972.54,737.57
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,983.98,740.12
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,1003.08,748.0
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,1013.4,748.55
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,1019.8,746.72
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,1017.24,742.81
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,1010.63,736.59
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,997.07,725.36
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,979.52,711.83
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,955.31,696.15
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,927.35,678.09
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,893.25,655.18
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,855.82,629.97
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,814.13,602.56
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,769.6,571.03
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,721.05,535.91
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,670.23,498.08
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,615.87,456.07
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,559.89,411.56
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,501.26,363.84
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,441.66,313.9
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,380.7,261.7
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,319.44,208.89
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,257.0,156.57
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,195.06,109.2
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,133.28,72.73
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,81.94,62.97
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,80.6,62.09
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,69.96,53.41
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,68.47,52.47
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,66.9,51.45
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,64.39,49.63
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,61.8,47.7
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,58.17,45.01
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,50.01,38.24
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,44.4,33.4
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,38.73,28.25
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,29.33,19.49
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.78,8.15
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,98.36,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,294.71,230.82
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,442.94,367.66
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,542.49,451.89
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,645.86,533.97
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,719.07,588.38
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,792.53,640.17
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,839.9,670.97
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,891.9,704.22
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,929.26,726.05
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,963.64,745.9
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,986.2,756.41
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,993.62,756.81
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,1003.82,758.19
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,1010.17,757.03
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,1007.61,751.24
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,1001.08,743.04
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,987.2,728.79
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,969.41,712.27
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,945.98,695.42
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,918.84,676.27
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,885.54,651.84
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,848.95,625.38
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,807.39,596.86
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,763.09,564.35
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,714.82,527.35
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,664.35,488.16
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,610.54,446.68
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,555.21,402.95
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,497.55,355.73
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,438.97,306.69
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,378.55,255.91
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,317.96,204.67
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,256.69,154.3
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,195.94,108.62
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,135.33,73.38
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,83.86,63.7
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,82.31,62.68
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,71.53,54.0
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,70.15,53.17
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,68.69,52.27
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,65.93,50.27
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,63.06,48.14
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,54.24,41.07
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,50.54,38.21
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,45.01,33.49
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,39.4,28.46
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,30.07,19.93
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.59,9.04
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,157.15,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,319.74,250.54
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,469.1,384.32
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,566.99,465.96
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,668.48,545.31
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,738.34,595.39
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,801.94,638.09
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,854.01,671.37
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,904.01,702.08
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,940.69,721.65
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,974.32,738.74
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,995.92,749.66
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,1002.43,750.56
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,1011.55,753.51
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,1016.8,754.02
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,1014.19,751.34
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,1007.56,746.22
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,993.55,735.22
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,975.6,721.77
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,951.49,705.43
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,923.66,686.65
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,890.14,662.82
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,853.3,636.83
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,811.83,608.51
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,767.55,576.13
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,718.98,538.79
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,668.22,499.02
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,613.65,456.29
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,557.56,411.17
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,499.42,363.19
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,440.45,313.25
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,380.04,261.67
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,319.43,209.5
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,257.84,157.61
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,196.93,110.75
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,136.13,74.43
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,83.31,63.9
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,78.58,60.19
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,77.74,59.69
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,77.41,59.74
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,68.66,52.72
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,66.24,50.88
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,63.75,48.95
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,54.89,41.72
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,51.23,38.79
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,45.71,34.09
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,40.13,29.1
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,30.86,20.61
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.42,10.0
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,16.11,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,41.44,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,174.26,135.84
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,283.54,233.57
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,325.35,270.59
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,366.42,304.97
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,474.9,392.54
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,569.78,466.27
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,541.59,441.29
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,530.91,429.53
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,734.11,587.38
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,924.44,724.86
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,950.67,741.24
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,973.41,756.06
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,838.3,655.1
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,680.47,530.36
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,861.67,668.43
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,990.05,756.75
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,981.16,747.18
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,968.2,735.69
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,947.38,719.83
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,922.68,701.44
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,894.59,679.7
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,862.59,655.37
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,821.68,625.9
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,777.79,592.48
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,730.6,554.83
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,680.48,514.31
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,625.3,469.96
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,568.4,423.17
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,509.09,373.39
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,448.23,321.06
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,385.4,266.29
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,322.25,211.0
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,260.49,158.88
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,200.67,113.04
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,138.49,75.46
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,83.19,64.05
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,80.49,62.02
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,77.54,59.76
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,66.56,50.85
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,64.89,49.74
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,61.6,47.24
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,58.15,44.56
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,54.75,41.95
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,51.3,39.19
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,45.94,34.6
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,37.2,26.84
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.96,19.24
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.65,9.89
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,20.36,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,164.11,129.27
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,295.81,243.99
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,361.11,299.66
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,427.61,353.63
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,479.11,393.17
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,530.45,430.88
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,612.12,491.33
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,694.47,549.81
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,732.86,574.02
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,769.16,596.51
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,911.32,693.34
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,1022.13,764.38
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,1031.72,766.44
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,1037.44,766.88
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,1033.58,760.88
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1025.66,752.5
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,1009.54,739.3
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,989.48,723.77
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,964.05,706.31
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,934.94,686.5
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,895.88,658.77
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,854.04,629.24
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,812.23,600.14
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,767.81,567.46
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,695.58,512.36
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,625.83,459.41
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,599.66,439.82
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,561.23,408.73
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,497.52,357.61
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,438.93,310.81
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,378.13,265.98
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,339.27,239.61
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,285.66,193.02
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,224.45,141.68
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,185.04,121.61
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,157.48,122.85
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,166.35,130.34
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,163.53,128.44
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,143.41,112.82
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,114.76,90.02
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,93.82,73.23
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,67.8,51.87
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,63.94,49.12
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,59.98,46.12
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,53.3,40.49
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,46.47,34.45
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,35.34,24.4
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.54,11.42
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,23.43,1.04
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,194.19,155.12
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,354.46,294.36
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,447.01,373.56
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,543.68,452.21
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,516.23,427.93
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,461.56,381.08
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,600.44,491.21
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,721.37,582.59
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,817.94,651.14
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,903.82,710.17
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,929.37,724.25
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,951.61,736.17
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,884.99,684.99
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,807.23,623.01
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,729.57,562.37
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,671.19,515.11
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,700.42,535.27
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,726.28,552.3
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,750.43,567.83
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,758.52,571.95
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,682.28,513.21
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,619.52,464.28
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,618.44,463.16
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,613.61,458.81
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,570.25,425.86
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,529.05,394.71
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,478.97,357.14
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,431.85,321.87
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,397.98,296.33
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,366.19,272.25
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,308.15,229.76
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,248.98,186.81
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,263.1,195.79
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,256.15,188.68
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,231.86,170.65
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,203.23,162.15
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,177.1,141.44
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,163.04,130.43
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,122.21,97.33
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,84.87,66.57
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,82.44,64.8
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,79.9,62.88
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,74.79,58.96
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,67.17,52.72
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,59.59,46.28
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,51.88,39.43
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.04,26.94
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,23.85,12.82
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,12.37,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,63.84,47.24
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,110.01,88.15
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,180.04,148.69
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,236.57,196.8
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,136.48,111.86
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,35.54,24.5
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,22.7,13.56
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,9.9,2.68
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,456.98,375.15
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,869.88,680.91
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,478.64,384.58
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,41.52,28.35
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,222.85,175.51
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,411.33,320.59
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,302.75,235.09
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,189.98,145.87
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,112.84,84.81
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,39.21,25.87
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,50.13,34.59
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,61.06,43.27
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,123.39,92.52
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,185.14,140.38
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,154.75,116.35
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,125.07,92.98
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,349.31,266.3
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,539.72,404.98
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,553.71,414.88
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,542.51,403.79
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,488.23,359.01
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,433.78,313.12
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,350.76,253.26
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,318.13,236.43
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,271.17,187.85
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,203.13,122.17
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,147.7,87.25
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,96.04,74.69
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,95.73,74.69
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,95.32,74.59
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,93.68,73.62
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,91.89,72.54
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,88.43,69.89
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,84.76,67.03
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,77.3,60.99
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,71.02,55.82
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,61.93,48.01
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,52.58,39.71
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,39.11,27.58
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,25.69,14.25
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,32.45,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,98.26,46.6
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,220.56,177.22
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,355.4,293.61
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,447.59,372.17
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,544.1,450.54
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,313.15,261.25
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,34.71,23.42
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,51.79,37.53
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,51.43
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,83.59,63.1
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,98.36,74.73
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,111.7,85.05
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,124.95,95.21
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,125.36,94.89
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,125.88,94.69
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,174.02,132.22
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,221.96,168.96
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,193.06,145.98
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,165.23,123.98
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,185.89,139.82
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,206.12,155.21
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,270.27,204.05
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,340.14,256.44
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,261.45,197.26
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,192.8,145.08
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,176.98,133.19
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,161.51,121.45
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,158.53,119.13
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,155.57,116.82
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,198.25,149.79
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,238.31,180.37
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,205.2,155.13
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,172.91,130.47
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,178.07,134.4
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,182.55,137.84
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,192.45,145.68
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,185.01,147.28
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,184.67,147.43
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,169.45,135.44
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,154.0,123.43
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,138.36,111.11
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,123.2,98.84
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,107.88,86.29
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,91.77,73.06
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,75.5,59.42
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,59.07,45.37
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,42.43,30.87
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,28.11,18.19
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,13.18,4.64
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,6.98,0.18
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.04,1.92
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,79.46,60.98
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,180.63,143.57
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,470.16,379.99
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,753.56,594.12
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,682.56,534.4
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,585.03,456.16
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,626.82,484.83
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,666.87,511.08
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,669.59,509.11
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,670.08,505.85
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,673.38,504.7
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,674.69,502.38
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,654.45,484.74
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,618.12,456.4
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,778.93,573.03
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,881.38,641.59
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,853.02,619.17
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,821.26,595.64
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,783.19,569.05
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,742.49,539.28
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,698.16,506.14
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,651.39,470.65
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,525.24,378.77
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,430.38,310.21
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,446.86,319.13
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,437.89,303.7
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,380.04,255.56
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,321.97,207.02
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,262.86,158.8
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,204.36,114.62
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,146.15,79.41
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,78.75,58.69
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,75.83,56.57
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,73.34,54.73
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,72.13,54.05
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,70.84,53.31
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,67.54,50.79
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,64.07,48.09
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,55.59,41.36
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,52.38,38.91
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,46.97,34.37
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,41.46,29.55
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.69,21.72
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.78,12.86
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,55.84,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,168.04,106.45
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,283.1,232.05
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,397.27,332.31
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,208.11,176.25
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,94.24,75.58
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,203.69,166.77
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,231.5,188.34
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,258.67,209.13
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,176.97,141.36
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,95.54,73.41
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,95.22,72.83
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,95.05,72.33
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,101.58,77.26
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,108.09,82.14
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.34,52.28
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,35.82,23.45
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,155.88,119.46
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,279.21,214.45
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,283.14,216.87
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,286.89,219.5
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,323.33,246.44
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,347.66,263.92
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,225.9,171.55
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,115.37,85.85
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,151.86,114.36
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,187.16,141.4
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,315.81,239.48
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,422.53,317.61
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,321.4,242.2
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,230.12,174.11
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,150.84,113.44
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,70.15,50.43
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,87.6,64.43
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,104.45,77.9
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,96.06,71.41
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,87.72,68.04
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,104.37,82.11
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,120.16,95.51
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,90.58,71.23
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,58.92,44.8
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,73.89,57.9
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,87.03,69.48
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,73.83,58.47
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,60.51,47.17
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,47.43,35.85
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,33.9,23.91
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,22.28,13.51
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,10.69,2.95
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
