Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,638.98,509.37
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,722.95,567.3
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,784.85,605.09
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,840.26,636.37
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,886.39,664.55
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,930.24,690.76
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,960.32,707.15
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,987.27,721.48
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,1006.08,731.8
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,1009.09,732.31
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,1015.16,733.73
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,1017.44,732.86
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,1013.28,728.84
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,1005.27,722.64
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,989.62,711.16
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,970.25,697.51
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,945.38,681.2
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,917.04,662.76
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,883.69,639.86
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,847.28,615.02
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,806.53,588.47
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,763.31,558.57
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,715.53,524.83
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,666.04,488.94
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,614.31,450.34
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,561.29,409.51
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,506.11,365.74
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,450.31,320.09
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,392.93,272.14
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,335.43,223.31
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,276.93,174.25
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,219.14,128.47
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,161.72,90.21
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,95.2,59.01
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,78.62,60.27
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,77.61,59.64
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,76.33,58.9
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,74.94,58.07
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,72.96,56.63
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,64.84,49.95
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,61.31,47.32
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,57.65,44.48
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,52.91,40.49
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,48.1,36.25
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.25,28.31
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.17,19.8
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.43,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,30.62,9.69
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,68.2,50.8
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,123.57,99.36
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,193.22,158.83
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,249.44,206.36
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,307.29,253.86
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,235.13,192.24
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,161.98,129.18
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,121.01,94.87
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,85.02,64.59
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,112.01,86.19
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,139.09,107.47
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,152.38,117.83
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,165.61,128.1
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,216.67,167.95
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,267.4,206.74
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,333.97,257.44
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,380.89,292.48
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,363.4,277.99
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,346.64,264.35
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,419.17,319.05
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,487.5,369.38
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,431.41,326.31
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,378.5,285.88
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,348.83,263.65
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,318.35,240.68
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,392.07,296.19
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,452.77,340.63
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,318.76,240.87
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,192.33,145.05
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,167.67,126.28
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,143.52,107.66
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,192.71,145.73
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,237.9,180.2
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,228.55,158.73
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,220.91,136.18
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,159.58,93.32
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,108.11,70.44
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,131.4,104.33
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,196.41,158.0
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,173.14,139.32
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,160.16,129.13
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,122.78,98.49
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,83.92,66.12
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,79.54,62.78
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,72.71,57.22
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,64.49,50.29
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,56.0,42.9
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.56,32.67
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.84,21.88
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.62,3.88
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,139.38,72.75
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,264.96,209.85
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,363.72,295.65
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,469.24,382.07
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,548.57,444.19
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,638.92,511.94
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,411.59,333.28
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,146.1,113.85
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,370.96,296.79
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,586.71,461.2
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,543.51,423.1
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,474.22,367.1
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,496.36,381.74
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,517.19,394.93
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,551.44,418.4
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,584.05,440.35
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,798.01,599.02
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,964.13,713.59
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,950.51,700.93
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,933.31,687.29
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,910.22,671.22
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,883.79,652.99
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,846.07,626.09
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,817.02,605.2
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,777.7,577.93
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,736.12,547.3
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,690.75,513.49
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,643.97,477.95
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,539.44,398.18
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,462.22,339.75
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,445.93,326.97
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,415.97,303.38
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,382.81,277.19
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,349.1,250.25
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,290.44,195.93
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,214.84,127.31
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,188.51,120.47
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,199.47,144.87
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,135.9,105.76
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,85.02,64.69
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,83.77,64.05
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,82.37,63.26
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,80.36,61.84
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,78.23,60.3
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,73.97,57.06
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,69.51,53.57
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,61.12,46.59
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,53.93,40.41
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,43.14,30.92
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.12,20.92
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.24,4.11
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,117.15,66.63
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,248.69,197.77
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,336.99,274.92
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,430.21,352.64
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,251.84,207.37
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,53.03,38.47
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,103.63,80.29
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,156.45,122.88
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,299.08,239.16
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,448.2,355.99
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,509.96,401.75
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,593.5,462.7
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,773.8,597.78
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,943.03,716.19
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,955.45,721.3
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,964.33,725.01
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,963.12,723.12
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,958.29,718.95
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,937.21,702.66
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,921.35,690.17
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,899.76,674.92
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,874.87,657.47
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,845.38,635.55
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,812.77,610.91
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,721.35,540.42
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,636.68,474.85
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,501.86,375.07
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,385.18,287.38
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,390.03,291.08
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,392.72,292.77
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,333.89,249.16
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,279.64,208.96
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,296.0,220.76
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,307.74,228.61
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,295.73,216.39
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,285.98,205.63
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,238.76,170.61
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,203.41,149.1
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,180.54,142.5
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,165.92,131.1
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,167.89,133.38
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,166.01,132.53
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,144.68,115.68
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,130.44,104.51
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,117.58,94.3
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,107.17,85.95
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,90.75,72.09
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,76.59,59.85
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,56.13,42.06
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,34.99,23.44
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,18.18,5.87
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,156.11,98.43
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,293.39,238.75
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,416.63,346.19
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,556.39,461.05
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,640.77,526.3
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,726.64,589.37
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,799.68,640.13
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,872.49,688.69
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,913.76,711.93
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,959.36,737.66
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,993.97,753.72
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,1025.45,767.31
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,1031.8,767.06
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,1046.82,772.9
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,1053.91,772.55
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,1057.14,769.94
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,1051.41,762.35
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,1041.75,752.53
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,1025.27,737.63
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,1004.97,720.62
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,978.21,703.02
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,947.93,683.25
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,913.78,659.67
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,876.41,634.04
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,833.07,605.69
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,787.29,574.41
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,738.25,539.33
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,687.32,502.05
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,633.49,461.48
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,578.28,418.77
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,520.76,373.27
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,462.51,325.86
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,402.91,276.65
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,343.2,226.51
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,283.02,176.12
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,223.62,129.0
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,164.17,88.6
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,106.16,63.19
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,84.14,63.95
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,73.42,55.36
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,72.27,54.61
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,71.02,53.78
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,69.53,52.75
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,68.0,51.68
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,59.33,44.7
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,56.29,42.36
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,51.8,38.68
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,47.26,34.79
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,39.17,27.65
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.91,20.06
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.21,4.41
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,23.56,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,180.46,120.1
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,305.28,246.71
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,404.65,331.89
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,510.5,417.23
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,596.56,483.64
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,679.05,544.41
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,744.11,589.16
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,808.59,631.99
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,855.09,662.43
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,899.58,691.06
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,933.14,710.69
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,957.32,723.74
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,978.33,735.77
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,995.85,745.54
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,1003.51,747.96
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,1007.44,748.11
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,1004.09,743.01
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,983.77,726.85
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,968.36,714.56
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,949.41,700.02
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,925.63,683.52
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,898.54,664.87
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,864.92,640.79
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,828.58,614.89
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,788.99,587.21
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,747.21,556.46
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,699.73,521.16
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,655.68,487.46
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,604.32,447.83
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,552.12,406.62
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,497.84,362.86
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,444.45,318.83
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,389.57,272.82
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,335.29,226.8
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,223.31,151.89
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,201.77,150.57
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,163.04,108.72
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,127.49,82.84
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,102.58,79.11
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,129.13,101.08
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,135.15,106.51
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,140.58,111.55
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,135.47,107.95
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,131.37,105.16
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,119.02,95.4
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,109.2,87.58
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,91.8,72.94
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,76.74,59.99
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,56.29,42.25
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,35.12,23.66
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,18.98,7.33
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.15,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,105.67,69.01
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,182.81,143.99
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,258.08,208.36
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,334.46,271.56
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,284.51,230.97
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,228.99,184.55
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,223.36,178.42
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,216.59,171.14
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,146.13,113.52
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,98.89,74.37
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,110.39,83.16
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,121.84,91.77
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,152.68,115.9
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,183.4,139.67
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,167.83,126.91
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,152.99,114.86
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,177.32,133.54
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,201.36,151.82
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,473.88,360.39
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,722.73,538.9
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,460.4,347.1
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,208.71,155.71
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,182.45,135.64
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,156.73,115.71
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,289.21,215.84
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,410.34,304.56
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,310.94,231.12
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,217.52,161.39
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,268.19,199.43
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,308.46,229.08
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,370.26,273.78
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,411.66,301.39
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,397.4,286.88
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,359.06,252.43
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,312.5,220.3
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,285.65,205.78
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,253.38,182.87
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,222.05,163.55
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,199.7,157.43
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,173.79,137.09
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,186.67,148.23
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,187.32,149.49
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,152.63,121.68
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,120.98,96.04
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,122.19,97.61
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,120.16,96.35
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,97.87,77.72
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,77.64,60.49
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,55.25,41.21
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,32.23,21.2
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,17.45,6.61
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,20.27,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,154.98,110.26
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,284.08,232.48
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,387.6,322.76
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,497.91,414.21
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,577.0,476.61
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,666.52,544.35
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,734.66,592.32
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,802.23,638.23
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,700.46,558.15
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,576.91,458.56
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,776.26,608.57
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,967.46,737.89
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,881.04,672.11
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,780.81,593.93
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,908.66,684.45
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,1015.18,750.83
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,1011.67,744.68
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,991.15,728.42
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,978.46,716.2
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,962.07,701.65
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,938.42,683.43
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,911.35,663.1
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,879.73,639.11
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,845.03,613.26
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,804.47,585.85
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,761.62,555.3
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,715.59,520.82
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,667.73,484.53
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,616.85,447.06
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,564.69,407.52
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,510.3,364.62
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,455.09,319.81
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,398.53,273.18
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,341.87,225.75
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,284.37,178.06
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,227.2,132.79
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,170.26,94.01
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,104.15,60.35
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,77.89,59.03
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,76.59,58.19
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,75.65,57.61
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,74.62,56.97
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,72.33,55.28
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,63.96,48.5
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,60.77,46.1
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,57.46,43.53
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,52.74,39.66
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,47.91,35.52
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.28,28.83
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.5,21.7
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.47,8.48
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,37.41,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,201.34,146.9
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,320.99,262.58
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,413.4,342.32
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,517.76,427.13
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,308.61,257.3
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,45.52,32.63
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,65.46,49.2
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,87.27,66.92
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,147.33,116.25
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,208.56,165.48
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,146.18,114.12
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,89.82,67.69
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,274.61,216.45
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,478.79,371.89
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,311.65,242.02
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,164.77,125.65
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,252.11,193.88
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,358.23,274.39
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,447.21,340.8
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,547.16,413.23
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,544.86,410.52
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,541.51,407.54
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,551.96,415.08
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,559.91,420.69
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,419.15,316.77
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,291.91,220.76
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,280.33,212.25
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,269.0,203.67
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,305.76,231.52
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,340.55,257.48
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,364.62,275.1
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,372.57,280.1
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,364.01,266.85
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,339.18,235.48
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,293.31,203.38
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,280.27,200.9
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,220.69,152.34
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,160.73,111.98
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,149.51,119.68
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,168.06,135.39
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,156.32,126.3
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,143.78,116.51
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,135.77,110.21
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,132.83,108.14
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,119.22,97.15
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,105.19,85.6
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,88.46,71.31
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,71.23,56.3
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,55.04,41.98
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,37.08,25.89
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,21.14,10.16
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.27,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,4.71
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,19.36,10.92
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,26.4,17.12
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,34.7,24.31
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,43.02,31.43
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,36.79,25.93
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,30.59,20.48
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,142.6,115.65
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,264.45,216.08
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,179.28,144.5
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,119.89,94.17
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,105.33,81.94
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,91.47,70.31
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,119.01,92.83
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,146.57,115.14
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,131.84,102.83
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,117.49,90.9
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,124.43,96.3
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,131.25,101.54
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,197.6,154.74
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,263.17,206.4
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,264.68,207.31
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,265.96,208.19
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,377.97,295.82
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,476.1,370.46
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,364.92,284.85
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,262.63,205.13
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,310.31,242.59
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,354.76,276.75
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,278.33,216.95
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,211.81,164.75
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,243.91,189.85
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,277.01,215.24
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,265.76,205.73
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,253.72,195.82
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,182.74,141.38
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,117.68,90.64
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,150.8,123.08
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,180.96,148.71
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,145.33,119.11
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,107.85,87.65
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,62.25,48.68
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,13.2,5.97
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,11.54,4.57
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.88,3.14
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,30.27,21.28
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,54.59,42.68
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.75,32.94
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.52,24.34
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,21.97,11.4
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,75.18,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,256.91,197.66
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,392.91,325.28
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,496.04,412.22
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,604.37,498.38
