Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,680.19,556.22
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,757.12,612.35
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,815.93,652.15
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,868.43,686.18
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,911.09,712.64
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,951.36,736.97
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,981.21,753.78
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,1007.93,768.41
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,1012.69,767.78
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,1026.19,773.4
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,1032.02,773.94
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1034.06,772.2
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,1028.67,767.21
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,1019.47,759.95
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,1003.59,747.0
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,983.98,731.82
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,958.88,713.14
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,930.31,692.31
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,896.68,668.17
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,859.98,642.02
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,818.97,614.11
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,775.54,583.31
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,727.82,547.93
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,678.34,510.43
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,626.39,470.14
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,573.14,427.72
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,517.49,381.54
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,461.11,333.66
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,403.35,284.27
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,345.45,234.08
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,287.05,183.93
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,229.23,136.53
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,171.26,95.32
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,114.65,67.44
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,84.31,65.46
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,72.9,56.11
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,71.8,55.5
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,70.58,54.79
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,68.8,53.48
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,66.92,52.09
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,58.72,45.33
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,56.04,43.25
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,51.59,39.53
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,47.06,35.58
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,40.22,29.48
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,33.28,22.99
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.6,11.2
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,93.54,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,239.3,184.25
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,372.68,307.21
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,473.14,392.18
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,578.41,476.8
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,655.96,535.9
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,734.68,593.09
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,794.59,633.07
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,853.66,671.03
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,892.17,694.56
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,935.2,720.95
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,966.72,737.86
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,995.17,752.55
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,1013.6,761.2
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,1028.48,767.6
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,1022.16,760.38
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,1025.06,759.68
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,1021.13,754.22
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,1013.4,746.49
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,998.97,734.56
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,980.81,720.39
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,956.25,703.25
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,928.24,683.95
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,896.46,661.14
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,861.49,636.26
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,820.2,608.32
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,776.56,577.38
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,729.77,542.93
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,681.17,506.38
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,629.41,466.63
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,576.35,424.79
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,521.33,380.31
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,465.45,333.9
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,407.67,284.95
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,349.81,235.27
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,291.55,185.65
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,233.76,138.63
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,175.89,97.5
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,119.38,69.45
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,76.8,58.19
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,76.08,57.81
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,75.1,57.32
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,74.02,56.75
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,71.34,54.83
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,68.48,52.74
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,60.16,46.08
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,57.53,44.16
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,52.79,40.23
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,47.92,36.03
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,41.07,29.97
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.13,23.53
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,22.45,11.92
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.1,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,144.13,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,295.49,226.66
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,434.91,350.09
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,529.31,427.11
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,628.09,503.07
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,700.23,554.74
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,773.25,604.24
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,821.46,634.48
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,874.33,667.0
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,915.6,689.33
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,954.43,709.53
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,980.65,721.08
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,1003.62,730.52
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,1007.25,729.85
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,1019.7,735.15
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,1023.16,734.07
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,1022.83,730.91
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,1017.06,726.0
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,1007.55,718.98
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,990.53,706.06
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,969.91,691.12
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,944.37,674.58
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,915.5,656.0
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,882.55,634.11
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,846.6,610.24
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,806.06,584.43
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,763.22,555.73
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,716.25,522.04
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,667.64,486.33
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,616.69,448.63
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,564.55,408.87
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,510.34,366.33
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,455.44,321.93
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,387.08,271.57
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,362.63,256.68
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,296.99,197.86
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,230.77,136.37
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,177.14,103.34
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,153.98,101.14
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,143.7,112.25
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,167.57,131.83
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,141.54,111.38
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,123.76,97.48
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,119.61,94.45
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,120.17,95.27
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,108.05,85.69
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,95.38,75.48
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,81.17,63.75
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,66.39,51.25
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,52.3,39.12
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,37.79,26.32
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,24.19,13.26
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,46.7,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,129.41,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,278.01,215.31
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,411.8,333.99
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,503.74,409.48
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,599.72,483.96
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,674.65,538.96
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,750.57,592.07
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,807.81,628.51
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,864.04,662.96
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,900.47,685.57
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,940.9,710.75
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,972.28,728.1
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,1000.62,743.32
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,1018.11,752.05
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,1019.46,750.4
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,1026.58,751.39
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,1030.0,750.07
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,1024.65,744.77
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,1015.53,737.3
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,1000.66,724.92
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,982.09,710.4
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,957.13,693.34
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,928.73,674.18
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,897.25,651.79
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,862.46,627.34
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,820.61,599.48
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,776.39,569.23
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,729.27,534.12
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,680.24,497.04
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,628.39,458.33
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,575.14,417.45
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,519.28,373.43
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,462.72,327.52
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,404.97,279.61
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,347.05,230.68
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,288.65,181.63
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,231.08,135.23
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,173.27,94.16
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,116.83,65.63
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,82.87,62.89
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,72.14,54.29
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,71.35,53.95
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,70.47,53.53
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,69.02,52.64
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,67.51,51.69
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,59.28,45.12
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,56.63,43.19
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,51.89,39.28
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,47.01,35.09
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,40.16,29.08
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,33.19,22.68
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,22.41,12.17
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,31.11,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,96.72,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,222.8,173.66
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,334.07,274.53
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,422.47,350.2
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,515.94,425.65
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,596.19,487.75
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,672.59,544.45
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,736.51,588.78
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,799.81,631.25
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,844.48,660.9
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,887.15,688.77
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,917.35,706.96
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,944.71,723.08
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,956.57,727.69
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,972.91,735.59
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,978.75,736.73
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,981.0,735.64
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,978.48,732.24
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,972.29,726.55
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,957.68,714.25
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,939.57,699.8
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,916.58,683.6
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,890.3,665.24
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,854.4,639.0
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,827.64,619.19
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,788.27,591.57
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,746.72,561.04
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,549.23,412.26
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,377.93,280.69
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,388.95,289.13
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,397.31,294.94
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,432.45,319.09
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,450.15,324.37
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,396.08,278.27
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,342.06,231.83
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,282.16,181.44
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,230.73,139.73
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,177.39,101.66
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,125.77,74.77
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,85.55,65.14
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,86.99,66.55
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,86.25,66.31
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,85.38,65.96
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,81.01,62.56
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,76.25,58.81
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,73.04,56.45
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,69.68,53.91
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,62.2,47.73
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,54.33,41.04
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,46.27,34.02
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,36.06,24.9
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,24.98,14.19
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.23,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.46,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.1,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.75,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,7.4,0.58
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,9.06,1.97
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,45.95,32.75
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,84.99,64.73
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,77.77,58.54
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,71.49,53.19
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,42.73,29.42
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,14.08,5.87
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,64.09,46.49
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,116.27,88.19
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,101.1,75.68
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,86.34,63.64
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,74.42,54.04
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,62.68,44.62
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,73.32,53.01
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,84.0,61.4
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,150.02,113.42
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,215.63,164.2
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,260.47,197.91
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,304.05,230.2
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,249.89,189.04
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,197.11,148.76
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,127.51,94.96
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,58.64,40.95
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,303.3,231.93
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,512.76,384.78
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,346.96,261.14
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,225.37,170.68
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,243.27,184.56
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,264.94,200.91
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,208.89,158.55
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,139.39,105.26
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,184.25,139.96
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,222.66,170.51
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,161.2,129.83
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,101.35,80.29
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,115.33,92.37
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,148.78,120.83
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,129.63,105.1
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,109.16,88.13
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,95.13,76.61
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,80.96,64.78
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,66.31,52.2
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,51.5,39.29
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,38.4,27.75
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,24.77,15.61
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,14.42,6.02
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,51.03,35.24
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,89.68,69.14
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,130.52,104.22
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,170.31,137.81
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,214.86,174.92
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,278.68,226.56
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,195.61,156.8
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,120.02,92.64
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,149.88,116.42
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,179.59,139.65
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,546.0,434.11
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,891.43,690.61
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,821.85,632.81
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,735.19,564.09
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,863.17,657.91
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,975.23,734.94
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,974.42,731.75
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,970.02,726.77
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,954.39,712.8
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,944.88,703.3
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,922.33,686.43
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,896.46,667.47
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,805.16,597.88
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,714.04,527.33
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,682.3,504.3
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,653.28,482.71
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,667.57,494.63
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,662.66,490.92
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,613.75,452.79
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,563.72,413.13
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,511.45,370.23
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,458.23,325.68
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,403.23,279.66
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,348.21,233.01
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,292.65,186.21
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,237.56,141.62
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,173.11,95.19
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,118.75,66.37
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,81.65,61.39
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,81.25,61.28
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,80.29,60.83
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,79.2,60.28
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,70.11,52.97
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,67.84,51.3
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,64.92,49.26
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,61.87,47.06
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,57.05,43.15
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,52.08,38.95
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,44.69,32.49
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,37.13,25.63
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,24.03,13.54
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,17.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,46.34,7.14
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,160.81,123.1
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,253.64,203.63
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,347.89,282.8
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,467.46,378.33
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,415.79,335.78
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,356.77,286.91
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,573.35,455.43
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,768.43,595.89
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,815.02,623.89
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,859.65,650.85
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,898.05,673.32
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,933.85,693.75
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,953.48,703.24
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,969.9,710.77
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,971.81,709.24
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,978.42,711.07
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,974.97,707.86
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,967.91,702.54
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,954.81,692.04
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,938.16,679.42
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,914.83,663.89
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,888.23,646.28
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,855.68,624.94
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,820.42,601.69
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,781.38,574.5
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,740.25,545.17
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,695.23,511.42
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,649.1,476.31
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,600.64,439.68
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,551.36,401.52
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,500.21,361.1
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,449.24,319.78
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,396.5,276.78
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,344.16,233.31
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,292.96,190.71
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,235.56,145.2
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,184.03,108.06
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,134.47,80.92
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,103.17,78.85
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,107.41,82.55
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,106.77,82.46
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,105.95,82.25
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,105.01,81.78
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,103.81,81.1
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,97.42,76.25
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,90.71,71.04
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,82.12,64.09
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,74.53,57.76
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,60.12,45.38
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,45.37,32.41
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,28.71,17.31
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,29.61,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,82.47,24.28
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,208.71,162.96
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,309.31,250.97
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,394.98,323.13
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,484.71,395.67
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,558.12,452.31
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,633.3,508.02
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,687.21,545.2
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,740.41,580.87
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,796.98,618.34
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,843.47,647.91
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,869.9,663.38
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,893.34,676.84
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,916.94,689.71
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,937.39,700.39
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,941.07,699.76
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,941.22,697.03
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,942.43,695.87
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,940.14,692.69
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,926.16,680.37
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,908.96,666.09
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,889.95,652.05
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,867.72,635.86
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,849.39,623.31
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,824.1,604.61
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,605.13,446.78
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,389.59,285.66
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,343.13,251.98
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,301.86,221.44
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,385.44,282.39
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,452.21,329.09
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,368.44,268.66
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,286.19,209.62
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,323.73,230.01
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,345.72,232.1
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,290.85,196.98
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,289.7,206.71
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,247.49,179.44
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,200.81,148.58
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,201.32,157.06
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,193.55,151.36
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,165.33,129.6
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,147.3,115.78
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,122.65,96.13
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,103.84,81.05
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,97.44,76.22
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,90.72,71.01
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,81.48,63.53
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,73.39,56.79
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,59.25,44.66
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,44.79,31.97
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,27.93,16.8
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,10.88,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,8.44,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,17.44,1.65
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,112.95,85.9
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,206.29,165.43
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,263.66,213.7
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,321.6,260.89
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,382.07,308.55
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,444.72,356.07
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,289.9,231.7
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,119.75,91.47
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,77.26,57.28
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,41.45,28.16
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,72.79,53.24
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,105.96,79.25
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,65.77,47.04
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,27.42,16.33
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,265.6,203.36
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,534.53,397.1
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,562.49,413.86
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,588.62,430.72
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,593.95,432.23
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,597.86,432.98
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,605.09,437.49
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,610.36,440.65
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,676.96,486.95
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,728.9,521.78
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,733.43,527.51
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,732.28,528.91
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,417.8,309.46
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,141.74,103.08
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,339.45,251.33
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,510.29,370.12
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,487.58,351.25
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,447.5,318.15
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,395.86,276.92
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,344.84,235.36
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,301.84,206.84
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,286.13,202.45
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,226.89,151.54
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,154.43,97.77
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,144.98,113.09
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,177.39,139.45
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,142.25,111.74
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,113.84,89.19
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,110.1,86.47
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,106.11,83.49
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,99.48,78.44
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,92.52,73.01
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,83.4,65.62
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,75.3,58.85
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,61.22,46.71
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,46.82,34.0
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,30.52,19.14
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,11.75,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,31.97,9.85
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,112.46,86.35
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,185.6,149.86
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,263.23,215.53
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,358.68,292.94
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,428.34,347.52
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,499.79,401.46
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,559.69,444.79
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,620.24,487.26
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,669.01,519.94
