Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,738.59,566.05
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,775.71,588.56
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,810.81,609.56
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,837.71,624.45
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,862.11,637.54
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,880.46,646.74
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,895.93,654.03
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,900.44,654.73
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,904.56,655.24
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,900.11,649.81
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,891.99,642.16
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,873.32,628.78
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,851.52,613.47
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,831.89,599.36
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,807.6,582.03
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,770.55,556.32
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,731.52,529.04
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,688.18,497.76
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,643.84,465.25
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,597.33,431.47
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,550.28,396.39
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,500.65,358.54
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,450.8,319.44
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,401.45,282.16
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,365.78,255.76
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,321.07,218.88
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,272.69,179.61
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,221.27,141.49
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,166.59,107.46
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,133.15,103.44
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,132.27,103.1
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,132.84,104.1
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,133.51,105.21
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,134.14,106.1
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,126.54,100.24
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,118.86,94.46
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,114.05,90.94
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,95.59,75.67
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,79.51,62.12
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,64.0,48.87
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,48.07,34.93
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,31.2,19.75
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,16.06,2.6
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,98.13,73.95
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,162.06,129.41
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,222.01,180.26
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,302.15,245.24
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,310.65,250.83
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,334.96,268.11
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,357.01,282.31
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,377.32,294.7
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,386.86,299.8
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,373.22,287.9
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,354.91,271.76
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,336.19,255.45
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,316.42,239.54
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,277.2,209.28
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,266.59,200.88
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,256.57,192.84
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,272.92,204.59
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,288.94,215.88
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,292.67,218.11
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,296.31,220.36
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,233.87,173.94
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,173.57,128.74
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,221.71,164.84
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,268.79,198.99
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,298.11,220.25
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,326.14,240.48
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,250.7,185.54
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,176.95,131.12
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,190.47,141.94
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,203.52,152.05
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,122.78,90.74
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,40.98,27.04
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,60.65,42.85
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,79.97,58.3
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,73.08,52.91
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,65.93,47.34
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,51.23,35.78
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,36.58,24.12
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,73.3,56.48
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,107.41,85.16
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,135.75,109.16
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,164.79,133.81
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,115.94,93.41
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,60.56,46.72
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,52.2,39.74
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,43.86,32.65
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,36.36,26.2
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,28.88,19.66
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,21.42,13.07
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,13.98,6.43
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.21,1.17
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.46,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.28,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.34
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,51.96,37.49
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,88.59,69.95
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,135.2,110.86
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,182.37,151.46
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,240.3,199.6
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,281.48,233.01
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,233.21,191.07
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,184.95,149.13
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,291.23,235.74
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,401.83,322.07
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,353.45,281.4
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,326.33,257.78
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,485.2,381.09
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,642.28,496.23
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,616.22,473.61
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,610.56,466.75
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,577.53,440.47
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,544.47,414.35
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,540.23,409.71
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,520.24,393.78
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,441.68,335.07
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,367.22,278.89
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,334.69,254.09
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,297.43,225.56
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,293.2,222.36
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,288.91,219.03
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,318.95,241.02
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,344.99,259.62
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,328.24,247.07
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,312.15,235.17
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,272.69,205.8
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,227.17,171.65
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,251.53,190.57
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,260.34,197.39
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,259.95,196.77
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,257.54,194.65
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,245.5,181.92
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,234.7,173.03
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,191.03,153.42
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,176.22,141.86
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,157.91,127.51
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,125.28,100.99
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,113.87,91.81
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,102.36,82.41
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,89.32,71.59
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,76.15,60.53
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,63.61,49.83
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,50.96,38.86
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,38.48,27.92
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,25.59,16.48
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,15.65,7.44
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.03,2.6
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,44.24,30.63
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,83.13,64.24
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,122.71,98.35
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,162.07,131.65
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,196.12,159.79
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,229.73,186.98
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,241.19,194.78
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,251.88,201.82
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,277.95,221.77
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,303.52,241.07
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,212.43,167.25
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,118.7,90.72
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,141.41,108.6
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,164.02,126.04
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,190.65,146.43
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,217.01,166.32
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,274.39,210.22
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,349.24,266.34
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,296.84,225.66
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,264.05,200.08
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,204.2,154.01
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,146.19,109.08
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,208.96,156.92
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,270.51,202.58
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,410.28,306.53
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,534.15,394.98
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,518.03,381.95
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,501.4,369.21
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,404.0,298.98
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,311.69,231.66
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,270.23,201.4
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,222.63,166.05
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,257.08,191.79
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,292.49,217.71
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,299.79,221.45
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,286.62,209.6
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,260.45,190.37
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,233.56,172.21
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,203.83,161.8
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,176.69,140.4
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,174.62,139.48
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,168.3,135.05
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,150.19,120.84
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,131.5,105.95
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,117.12,94.45
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,106.15,85.65
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,77.52,61.36
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,57.04,43.76
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,49.1,36.8
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,39.02,27.77
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,27.77,17.4
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,16.32,1.93
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,11.53,1.42
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,27.57,16.81
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.69,32.52
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,68.83,52.26
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,91.08,70.96
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,64.63,48.71
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,46.36,33.23
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,95.18,73.55
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,148.34,116.43
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,145.15,113.22
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,142.63,110.67
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,164.66,127.8
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,186.57,144.57
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,217.11,167.86
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,247.32,190.54
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,167.75,127.82
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,93.28,68.73
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,145.79,110.07
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,198.5,150.77
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,245.49,186.45
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,291.78,221.11
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,267.62,202.49
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,244.17,184.58
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,386.07,290.95
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,511.95,380.93
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,473.17,351.76
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,436.49,324.83
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,503.62,373.97
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,553.95,409.01
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,505.6,373.14
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,457.5,337.99
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,315.75,235.01
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,193.73,144.55
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,279.67,202.87
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,349.05,240.92
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,296.2,195.84
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,243.75,152.63
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,192.62,114.63
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,134.24,78.52
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,89.98,69.49
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,90.89,70.51
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,90.46,70.52
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,89.88,70.43
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,110.22,87.75
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,140.0,112.97
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,125.22,101.15
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,109.91,88.74
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,94.34,75.69
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,78.3,61.99
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,63.3,49.0
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,46.17,33.88
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,30.38,19.59
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.03,1.54
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,21.63,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,62.97,35.56
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,142.12,113.53
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,233.85,193.92
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,306.83,257.35
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,384.73,322.64
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,223.28,187.28
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,37.2,25.98
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,80.35,62.19
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,128.66,101.79
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,375.22,305.78
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,615.41,490.46
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,569.91,449.47
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,498.21,390.91
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,313.88,247.88
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,115.33,88.04
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,158.28,122.38
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,201.27,155.84
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,307.32,237.58
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,398.59,305.45
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,350.18,267.55
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,290.88,221.85
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,312.66,238.23
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,344.77,261.97
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,384.52,290.82
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,421.5,317.14
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,474.29,355.99
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,522.07,390.35
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,390.67,293.47
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,271.06,203.88
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,275.25,207.37
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,279.03,210.19
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,346.08,259.94
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,396.72,295.81
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,382.73,283.86
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,365.04,268.73
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,335.12,244.87
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,290.46,210.05
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,239.36,176.73
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,201.3,153.23
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,157.39,125.74
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,96.87,76.03
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,136.27,109.41
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,160.89,130.48
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,150.59,122.32
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,139.96,113.86
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,124.54,101.46
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,108.75,88.53
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,92.91,75.28
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,76.75,61.44
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,61.72,48.27
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,44.59,32.99
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,28.76,18.56
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,1.3
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.46,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.1,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.16,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.22,1.38
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.0,6.33
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,19.79,11.25
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,18.15,9.77
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,16.51,8.31
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.15
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,28.16,17.96
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,35.66,24.13
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,43.19,30.28
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,46.56,32.97
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,49.94,35.65
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,72.18,53.76
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,95.01,72.18
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,108.51,82.92
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,121.95,93.54
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,131.96,101.2
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,141.78,108.62
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,236.08,181.76
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,329.36,251.2
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,545.66,411.72
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,716.64,529.44
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,698.04,513.36
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,677.24,497.67
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,643.84,474.2
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,607.01,447.8
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,493.56,365.52
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,411.46,305.6
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,362.28,269.9
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,317.06,236.73
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,255.4,191.54
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,204.65,153.99
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,182.71,137.37
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,161.28,121.02
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,173.12,130.67
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,183.6,139.39
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,183.38,146.34
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,184.89,148.03
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,166.01,133.43
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,146.8,118.37
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,120.72,97.1
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,93.81,74.8
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,82.5,65.62
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,71.1,56.17
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,59.61,46.38
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,48.03,36.33
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,36.38,26.13
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,24.76,15.8
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,15.65,7.56
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,59.27,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,173.95,113.61
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,280.82,225.78
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,389.92,318.03
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,234.31,193.58
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,30.54,20.27
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,44.27,31.98
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,58.04,43.36
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,79.33,60.64
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,101.14,77.92
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,118.92,91.78
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,136.59,105.33
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,173.97,134.51
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,211.25,162.94
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,211.61,162.61
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,212.25,162.68
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,312.06,238.32
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,394.77,298.46
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,517.01,386.59
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,614.67,454.13
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,809.5,593.28
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,941.57,680.07
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,918.78,663.36
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,892.76,646.35
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,863.33,626.47
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,830.92,604.61
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,792.28,579.27
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,751.62,551.3
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,707.22,518.62
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,661.52,484.42
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,613.63,448.85
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,564.7,411.5
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,513.8,371.65
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,462.47,330.3
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,409.15,286.44
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,355.88,241.77
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,302.09,196.56
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,240.53,146.58
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,186.65,106.09
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,134.35,74.61
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,83.68,63.69
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,83.92,64.14
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,83.16,63.86
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,74.87,57.32
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,73.59,56.48
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,72.21,55.54
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,69.21,53.34
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,66.07,50.97
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,61.5,47.3
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,56.77,43.36
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,49.68,37.19
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.47,28.98
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,29.24,18.77
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.83,5.47
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,24.32,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,68.1,41.44
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,152.02,119.39
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,247.6,200.12
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,158.92,128.05
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,63.77,47.4
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,87.74,67.22
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,111.32,86.31
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,139.03,108.51
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,166.69,130.25
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,253.76,199.01
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,324.45,252.95
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,317.04,245.13
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,309.57,237.65
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,421.03,322.58
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,552.73,418.5
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,571.35,429.29
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,588.73,439.78
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,592.61,440.77
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,595.17,441.01
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,604.33,445.86
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,611.89,449.57
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,560.86,412.14
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,500.66,368.47
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,591.69,434.7
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,668.19,488.26
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,582.55,426.34
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,507.81,372.32
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,342.08,253.73
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,186.65,138.32
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,345.3,257.38
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,482.85,354.78
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,421.91,309.36
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,378.49,277.74
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,340.62,250.49
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,305.85,225.47
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,304.36,223.31
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,284.64,207.3
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,266.32,190.48
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,224.06,158.39
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,184.71,144.92
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,170.86,134.33
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,147.02,115.75
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,132.38,104.45
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,126.69,100.17
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,120.57,95.51
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,113.23,89.95
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,108.35,86.36
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,97.28,77.4
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,85.86,67.92
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,69.98,54.31
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,53.63,40.0
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,35.72,24.08
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,16.39,4.95
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,16.37,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,41.16,22.93
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,118.43,91.19
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,181.99,145.99
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,240.69,195.63
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,319.94,259.83
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,265.51,214.23
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,205.13,163.19
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,203.46,160.58
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,184.27,143.94
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,205.22,159.99
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,225.99,175.63
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,299.35,231.68
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,352.49,270.96
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,497.57,380.04
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,640.91,482.74
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,630.92,472.63
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,641.12,477.47
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,564.4,420.32
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,470.78,350.96
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,349.53,261.82
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,225.03,168.08
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,230.83,172.56
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,236.45,176.61
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,207.74,154.9
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,179.64,133.6
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,225.68,168.39
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,270.37,201.63
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,387.4,287.91
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,487.35,358.73
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,500.8,368.06
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,499.29,366.4
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,330.6,244.37
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,177.87,131.57
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,276.5,199.91
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,352.49,243.67
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,301.17,200.39
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,250.9,159.26
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,224.42,146.08
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,221.78,154.97
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,182.23,143.11
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,170.45,134.13
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,133.54,104.86
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,103.97,81.15
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,102.2,80.01
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,99.21,77.83
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,94.01,73.93
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,88.56,69.75
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.65,64.07
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.5,58.04
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,64.02,49.06
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,51.34,37.92
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,35.31,23.62
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,18.9,6.9
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,50.84,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,143.69,95.84
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,257.11,203.59
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,357.23,288.96
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,436.62,354.36
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,519.92,419.4
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,485.54,390.76
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,422.57,339.36
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,458.2,364.84
