Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,491.9,387.83
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,527.83,412.34
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,562.51,435.47
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,590.43,453.29
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,616.8,469.81
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,387.66,298.44
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,157.49,118.55
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,166.12,125.11
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,174.68,131.24
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,182.24,136.84
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,189.67,142.35
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,194.63,145.63
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,199.49,148.84
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,166.07,123.21
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,133.4,98.1
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,200.54,149.01
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,266.42,197.85
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,356.29,264.21
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,434.71,320.83
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,315.04,233.42
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,201.95,149.33
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,197.66,146.28
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,193.41,143.09
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,262.19,194.56
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,326.48,241.66
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,346.39,250.13
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,356.81,245.72
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,305.27,202.08
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,254.35,160.1
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,222.38,145.52
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,227.56,162.15
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,190.2,148.97
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,174.41,136.8
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,173.11,136.48
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,167.36,132.55
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,148.86,117.95
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,131.92,104.49
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,120.31,95.49
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,108.16,85.87
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,94.8,75.02
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,83.03,65.27
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,67.59,52.1
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,51.84,38.36
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,35.75,24.02
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,19.57,7.73
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,27.04,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,79.17,50.88
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,172.26,135.2
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,251.41,203.3
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,331.42,270.71
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,438.73,356.73
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,374.41,302.86
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,302.54,242.3
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,336.33,267.58
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,368.93,291.12
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,292.37,229.36
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,217.55,168.54
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,220.73,170.15
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,224.12,171.79
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,238.62,182.52
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,253.0,193.09
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,264.81,201.28
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,276.48,209.33
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,254.73,192.36
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,233.85,176.15
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,239.22,179.6
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,244.48,182.93
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,368.49,275.68
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,476.77,354.15
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,482.96,357.4
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,487.83,360.04
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,484.3,357.29
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,479.83,353.9
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,406.9,300.2
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,339.01,250.0
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,324.0,239.59
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,309.57,229.43
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,292.43,216.78
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,275.93,204.59
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,321.67,237.42
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,344.62,252.21
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,326.29,236.74
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,304.44,218.56
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,274.44,195.65
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,227.63,162.22
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,209.02,164.53
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,197.31,155.65
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,168.59,133.01
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,150.77,119.02
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,141.58,111.94
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,131.94,104.44
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,124.46,98.86
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,120.13,95.8
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,105.06,83.43
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,89.62,70.52
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,72.1,55.68
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,54.96,40.84
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,35.85,24.1
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,15.68,5.34
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.41,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,6.57,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,14.4,5.94
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,22.26,12.62
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,31.8,20.61
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,41.36,28.51
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,84.4,63.9
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,130.89,101.48
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,89.38,67.34
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,55.56,39.53
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,60.18,43.11
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,64.81,46.65
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,110.54,82.96
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,158.18,120.16
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,116.67,87.2
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,77.58,56.14
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,136.15,101.98
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,195.63,147.52
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,220.31,166.05
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,244.62,184.21
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,214.59,160.81
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,185.48,138.23
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,195.15,145.48
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,204.58,152.48
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,275.19,205.42
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,350.69,260.88
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,336.9,250.36
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,321.72,239.08
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,336.35,249.33
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,347.95,257.19
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,338.68,250.35
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,329.49,243.62
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,322.02,238.13
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,314.25,232.37
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,314.56,232.32
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,312.89,230.61
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,278.14,205.24
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,245.96,181.93
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,228.23,169.05
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,210.93,156.69
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,185.93,145.27
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,147.35,114.58
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,143.84,112.39
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,140.18,110.03
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,141.83,111.78
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,143.09,113.24
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,129.91,103.01
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,116.29,92.27
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,100.84,79.77
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,84.92,66.59
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,68.82,52.94
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,53.2,39.38
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,36.58,24.68
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,19.61,8.32
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.55,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,10.69,1.94
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,26.46,15.61
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,45.62,31.73
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,67.18,49.66
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,87.96,66.65
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,56.91,41.22
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,35.54,23.62
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,21.47,11.96
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.42,0.41
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,41.85,28.32
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,76.55,56.07
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,131.66,99.75
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,188.24,143.8
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,201.66,154.07
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,214.98,164.32
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,224.85,171.6
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,234.62,178.8
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,243.81,185.47
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,252.85,192.02
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,326.56,247.66
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,384.1,290.17
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,386.32,291.12
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,388.09,291.96
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,504.74,378.17
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,600.76,446.48
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,583.36,433.78
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,564.2,420.3
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,474.69,353.8
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,396.75,295.23
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,338.1,252.15
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,289.22,215.9
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,351.92,262.03
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,412.5,304.7
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,391.19,283.38
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,354.43,245.9
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,300.73,210.0
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,293.89,214.15
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,258.53,188.95
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,241.61,178.48
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,220.81,165.1
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,195.8,154.0
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,176.17,138.97
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,149.05,117.68
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,134.52,106.22
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,128.54,101.7
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,122.64,97.4
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,116.47,92.78
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,105.06,83.64
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,89.61,70.83
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,73.12,56.82
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,56.3,42.19
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,38.66,26.55
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,19.64,8.64
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.41,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,6.57,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,15.23,6.64
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,23.92,14.05
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,34.29,22.77
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,44.69,31.39
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,65.93,48.84
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,88.25,66.95
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,54.71,39.25
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,25.63,15.32
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,50.59,35.53
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,75.69,55.62
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,95.72,71.29
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,115.86,86.86
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,103.88,77.14
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,92.36,67.85
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,127.94,95.59
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,163.66,122.99
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,191.15,143.7
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,218.32,163.91
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,256.29,192.02
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,293.59,219.21
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,230.89,171.91
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,170.25,125.91
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,195.47,144.98
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,220.12,163.39
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,207.04,153.36
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,194.12,143.56
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,172.53,127.19
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,151.36,111.12
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,175.21,129.12
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,198.28,146.3
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,272.71,200.78
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,341.73,249.39
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,311.88,227.73
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,283.78,207.69
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,301.74,218.6
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,297.27,212.33
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,230.74,152.01
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,151.42,86.54
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,98.18,64.42
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,83.78,63.29
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,115.5,89.42
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,151.78,119.11
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,111.1,86.5
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,73.82,56.24
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,71.28,54.53
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,68.61,52.6
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,63.1,48.11
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,57.31,43.26
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,50.63,37.65
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,41.99,30.13
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,31.89,21.05
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,21.65,10.44
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,37.55,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,109.06,74.45
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,214.86,169.63
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,311.84,252.04
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,189.65,153.5
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,59.04,43.13
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,65.91,48.81
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,72.97,54.45
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,89.98,67.94
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,106.88,81.13
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,134.59,102.84
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,162.22,124.11
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,168.78,128.57
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,175.5,133.15
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,338.84,259.35
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,509.39,384.59
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,515.39,386.17
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,520.44,387.77
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,601.81,446.82
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,697.62,513.81
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,743.17,544.96
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,797.01,581.08
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,853.98,623.56
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,891.26,649.88
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,759.83,554.95
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,620.33,451.8
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,584.18,426.19
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,549.32,400.91
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,557.97,406.69
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,557.3,405.37
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,573.32,419.45
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,564.46,413.18
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,513.56,372.93
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,462.26,331.5
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,410.12,288.48
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,358.19,244.85
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,306.8,201.87
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,257.62,161.66
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,207.29,123.45
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,149.74,85.69
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,101.13,66.42
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,90.67,69.11
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,90.28,69.16
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,89.73,69.09
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,88.29,68.15
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,86.69,67.07
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,83.71,64.98
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,79.2,61.56
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,72.43,56.02
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,65.4,50.12
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.86,42.86
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.11,35.16
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,35.71,24.13
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,23.48,11.92
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,9.39,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,18.17,7.61
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,48.05,33.54
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,76.53,57.94
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,124.46,98.22
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,162.86,130.04
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,372.39,302.3
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,581.74,464.05
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,664.9,522.29
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,760.4,588.01
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,804.65,616.66
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,847.04,643.99
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,694.43,530.1
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,500.49,382.18
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,328.11,252.55
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,172.29,130.48
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,492.35,376.7
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,756.95,563.44
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,659.64,488.73
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,545.26,403.68
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,510.91,378.3
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,494.98,365.46
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,323.48,240.94
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,156.54,115.47
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,235.98,175.66
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,313.79,232.98
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,559.02,418.46
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,735.24,543.98
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,693.7,511.29
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,656.25,482.28
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,609.07,446.81
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,560.97,409.85
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,511.17,370.7
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,461.1,330.35
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,400.88,286.1
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,369.33,266.05
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,319.01,219.4
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,251.24,156.26
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,199.7,116.53
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,149.65,84.24
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,101.66,65.92
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,82.36,62.51
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,82.17,62.71
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,81.85,62.8
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,81.28,62.56
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,80.66,62.28
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,77.76,60.23
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,74.7,57.99
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,69.5,53.86
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.71,49.94
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.51,42.94
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.12,35.5
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.07,24.64
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.19,12.75
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.28,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.33,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.21,1.19
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,11.92,4.35
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,15.64,7.48
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,13.59,5.75
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,11.53,4.0
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,17.74,9.13
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,23.97,14.19
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,100.15,76.21
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,185.45,142.82
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,404.87,309.6
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,609.89,451.02
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,778.6,568.08
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,935.87,671.51
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,942.68,675.96
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,946.15,679.86
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,945.4,681.42
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,941.28,680.65
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,927.75,673.61
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,910.98,664.31
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,891.24,651.29
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,868.34,636.13
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,840.93,618.51
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,817.49,603.39
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,780.55,577.19
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,741.56,548.55
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,699.91,517.24
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,651.68,480.98
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,609.83,448.91
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,561.96,411.89
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,512.77,373.02
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,463.91,333.29
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,409.67,288.78
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,357.79,245.15
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,304.3,200.09
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,251.2,156.05
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,199.06,115.71
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,148.35,82.73
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,97.14,61.55
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,81.96,62.43
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,81.53,62.3
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,73.7,56.03
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,72.42,55.19
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,71.02,54.24
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,68.72,52.64
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,66.31,50.9
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,64.3,49.34
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,62.4,47.78
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,53.22,39.95
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,45.42,33.08
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,34.36,23.2
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.1,12.11
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,12.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,17.34,7.11
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,40.18,26.97
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,62.22,45.72
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,93.01,71.82
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,136.76,108.0
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,242.59,195.11
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,334.28,268.32
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,310.44,246.33
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,263.48,206.87
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,253.03,197.53
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,223.47,173.3
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,268.52,207.71
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,293.88,226.48
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,250.99,192.39
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,230.41,175.57
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,193.92,146.86
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,159.17,119.52
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,359.79,273.16
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,566.96,422.5
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,344.4,259.06
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,146.21,108.21
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,118.72,87.17
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,91.7,66.15
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,97.15,70.2
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,102.54,74.17
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,98.62,71.14
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,94.7,68.13
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,74.56,52.57
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,54.49,37.0
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,54.46,37.01
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,54.45,37.03
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,56.53,38.68
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,58.62,40.34
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,49.77,33.55
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,40.92,26.72
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,36.7,23.49
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,32.49,20.26
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,25.37,14.67
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,18.28,9.05
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,33.65,21.46
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,49.03,35.61
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,94.1,73.5
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,134.09,107.12
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,140.33,112.62
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,145.05,116.95
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,135.89,109.94
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,119.97,97.13
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,103.88,83.75
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,87.5,69.89
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,70.3,55.04
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,52.77,39.64
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,35.42,24.26
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,16.5,7.18
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,40.77,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,127.22,89.78
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,214.67,170.14
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,306.7,247.38
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,405.46,325.75
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,491.96,391.33
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,559.26,439.83
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,628.07,486.62
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,685.06,522.62
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,751.42,563.61
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,796.1,590.54
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,838.92,616.0
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,870.43,632.58
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,899.35,647.44
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,920.73,659.74
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,939.09,670.32
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,949.0,675.46
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,955.65,678.74
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,954.41,676.74
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,940.79,667.29
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,753.06,541.85
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,523.49,380.85
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,661.56,480.07
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,769.3,552.19
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,727.07,521.07
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,692.47,496.41
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,680.98,488.99
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,666.73,479.29
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,619.47,446.07
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,575.28,415.0
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,580.4,421.09
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,563.28,409.0
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,497.9,360.14
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,452.51,327.18
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,426.93,306.64
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,384.07,271.98
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,323.77,220.39
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,258.55,162.96
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,224.61,143.92
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,229.29,158.14
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,198.85,146.34
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,192.13,151.47
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,179.49,142.08
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,166.45,132.29
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,129.97,102.95
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,78.33,60.52
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,69.16,53.22
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,59.71,45.51
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,50.11,37.45
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,40.52,29.29
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,31.38,21.44
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,22.26,13.48
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,14.81,6.89
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.39,0.15
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.69,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.05,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.28,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.93,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.58,0.0
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,9.05,1.96
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,11.53,4.02
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,96.84,75.05
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,196.22,154.95
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,315.15,249.66
