Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,438.32,344.01
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,386.9,302.27
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,356.23,276.7
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,357.06,276.29
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,357.74,275.71
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,446.21,342.1
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,552.92,419.16
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,414.56,315.03
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,286.0,216.74
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,255.91,193.69
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,226.86,171.14
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,604.92,461.46
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,888.08,655.75
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,811.95,597.96
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,718.83,527.67
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,745.5,549.99
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,745.64,552.24
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,646.1,475.92
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,561.54,411.08
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,546.4,400.34
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,527.28,385.62
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,482.47,352.35
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,441.84,322.21
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,415.48,301.19
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,373.17,267.23
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,318.76,217.68
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,258.96,161.06
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,206.09,119.97
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,154.39,85.84
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,91.87,55.12
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,73.1,55.61
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,72.56,55.36
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,71.93,55.02
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,69.75,53.4
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,67.39,51.63
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,59.63,45.36
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,57.47,43.8
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,53.69,40.69
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,49.76,37.37
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,44.34,32.72
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,38.8,27.77
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,30.48,20.23
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.95,11.75
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.0
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,38.05,25.62
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,56.97,41.93
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,81.46,62.81
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,105.64,83.03
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,269.85,220.41
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,430.99,348.03
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,657.5,518.82
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,856.96,654.37
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,738.94,569.48
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,587.04,454.93
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,799.59,611.84
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,961.88,718.24
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,852.12,640.14
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,682.32,513.8
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,626.48,472.77
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,591.18,444.77
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,822.48,616.39
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,978.88,720.99
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,855.92,633.38
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,696.28,514.09
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,701.9,518.78
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,704.88,520.55
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,639.75,472.4
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,586.99,432.94
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,470.59,349.11
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,359.43,267.46
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,533.07,401.07
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,660.52,493.06
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,614.42,456.73
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,567.13,419.74
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,517.47,380.07
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,467.46,339.11
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,406.23,292.09
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,384.1,276.4
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,319.74,219.87
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,261.12,164.57
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,200.41,117.18
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,149.17,82.79
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,131.76,89.65
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,174.22,138.49
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,164.75,131.08
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,154.62,123.22
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,121.77,96.61
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,95.06,74.78
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,88.37,69.62
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,81.3,64.03
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,73.72,57.77
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,65.8,51.09
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.72,43.33
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.35,35.08
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.11,25.0
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.59,13.95
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,89.76,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,247.35,182.14
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,343.56,276.39
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,448.2,363.67
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,454.85,370.83
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,464.51,378.34
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,347.5,282.46
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,201.66,160.69
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,217.29,172.47
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,232.5,183.34
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,255.53,200.43
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,278.24,217.02
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,292.71,226.85
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,306.78,236.32
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,390.05,299.93
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,493.74,376.73
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,650.85,493.11
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,802.72,600.65
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,722.07,539.72
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,641.45,479.42
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,634.27,473.57
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,626.09,466.81
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,612.29,456.21
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,597.85,445.23
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,485.72,363.29
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,390.52,292.36
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,542.34,407.31
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,665.71,497.03
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,618.91,461.63
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,574.95,428.84
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,574.36,428.26
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,559.91,416.69
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,368.07,275.47
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,215.25,161.44
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,305.27,226.54
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,378.56,274.17
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,305.81,222.56
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,271.01,202.63
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,258.14,190.1
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,249.49,181.92
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,218.8,162.45
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,198.78,158.12
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,187.36,149.61
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,175.44,140.63
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,156.35,125.41
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,132.07,105.74
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,117.88,94.47
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,103.57,82.91
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,75.97,59.7
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,56.23,42.9
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,50.33,37.86
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,44.28,32.47
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.44,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.98,13.56
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,24.74,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,73.37,50.23
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,129.21,101.46
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,185.08,149.88
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,237.71,194.46
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,309.38,252.75
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,495.47,403.03
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,684.42,544.91
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,648.22,514.51
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,613.65,483.84
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,662.3,517.61
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,709.76,549.43
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,852.44,650.92
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,978.2,733.68
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,995.0,742.19
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,995.63,740.71
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,1003.1,743.04
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,1007.12,743.16
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,891.57,662.51
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,732.14,544.37
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,873.78,649.46
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,964.75,710.32
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,658.7,494.95
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,304.39,226.66
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,561.08,420.3
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,770.47,569.22
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,784.3,582.33
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,775.64,579.88
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,731.83,547.24
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,686.54,513.04
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,638.44,475.88
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,589.05,436.9
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,537.36,395.36
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,484.96,352.19
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,431.41,306.94
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,377.58,260.67
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,322.79,213.64
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,268.73,167.95
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,214.55,124.88
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,161.42,88.87
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,119.35,76.38
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,137.08,107.2
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,122.38,95.71
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,105.0,81.92
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,104.78,82.2
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,103.06,81.24
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,96.99,76.6
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,90.54,71.59
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,80.09,63.06
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,69.08,53.89
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.78,45.2
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,48.08,35.89
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.52,25.5
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.64,14.25
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,100.45,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,270.26,200.5
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,374.41,302.04
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,487.5,396.22
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,569.61,461.31
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,654.77,525.3
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,719.76,571.31
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,779.79,611.72
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,831.25,643.54
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,881.33,673.31
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,919.66,696.21
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,955.62,717.25
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,970.86,724.23
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,994.85,737.25
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,1010.5,745.46
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,1022.81,751.63
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,1028.01,751.83
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,1029.62,749.92
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,1024.07,744.65
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,1014.88,737.25
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,1000.13,725.36
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,981.82,711.36
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,957.68,694.79
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,930.22,676.16
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,898.67,654.9
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,864.12,631.67
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,824.88,605.25
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,783.41,577.25
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,739.07,544.41
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,693.17,509.67
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,644.42,473.02
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,594.33,434.47
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,541.46,393.02
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,487.83,349.82
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,433.26,304.67
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,378.44,258.4
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,323.39,211.72
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,269.19,166.4
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,213.92,123.14
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,159.77,86.69
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,106.84,62.94
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,82.81,62.87
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,71.28,53.6
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,70.52,53.16
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,68.89,52.01
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,67.14,50.75
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,64.8,49.1
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,57.16,42.95
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,53.99,40.49
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,50.73,37.86
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,45.67,33.65
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,40.53,29.15
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,33.01,22.38
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.38,14.85
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,79.98,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,226.12,165.09
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,322.95,256.65
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,434.54,347.76
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,515.8,411.17
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,599.94,473.67
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,666.63,519.4
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,733.86,563.32
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,786.1,594.46
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,837.28,623.83
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,877.14,647.45
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,908.93,665.6
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,937.35,682.17
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,962.92,696.85
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,980.24,705.73
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,994.31,712.72
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,1001.29,714.68
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,991.54,706.36
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,988.16,703.15
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,981.28,697.83
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,967.98,687.29
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,951.26,674.82
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,929.29,661.1
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,904.08,645.35
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,846.27,604.55
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,772.93,550.42
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,596.58,429.68
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,436.53,316.04
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,455.59,330.54
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,471.52,341.71
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,541.05,393.96
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,583.51,422.67
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,491.92,354.63
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,437.94,315.69
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,411.38,291.61
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,376.42,256.09
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,319.42,216.52
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,310.9,216.82
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,267.32,187.72
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,247.88,178.08
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,154.24,104.95
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,78.5,58.76
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,77.89,58.65
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,77.16,58.37
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,74.87,56.7
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,72.37,54.85
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,64.27,48.43
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,62.32,47.08
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,58.68,44.17
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,54.92,41.06
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,49.71,36.77
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,44.39,32.16
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.82,24.54
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.6,14.95
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,68.35,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,202.35,145.4
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,295.88,231.56
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,397.93,314.56
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,489.06,385.32
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,580.9,453.4
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,633.31,490.55
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,685.33,526.41
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,753.19,572.64
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,820.96,617.46
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,861.02,641.3
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,892.95,659.67
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,921.46,676.18
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,947.13,690.78
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,964.41,700.37
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,978.48,708.08
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,929.73,675.37
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,859.4,624.9
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,929.09,674.04
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,963.8,694.82
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,949.81,683.24
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,932.49,670.13
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,911.04,655.83
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,886.43,639.57
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,864.58,623.92
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,828.2,598.79
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,791.13,573.98
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,752.05,546.78
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,708.85,516.44
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,664.8,484.82
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,619.2,451.21
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,572.73,416.12
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,523.66,378.39
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,474.3,339.38
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,423.91,299.12
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,373.77,258.05
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,322.93,215.69
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,273.47,174.93
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,215.81,130.13
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,167.06,96.9
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,119.33,74.04
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,96.7,73.91
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,96.35,74.02
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,95.82,73.99
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,93.41,72.26
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,90.71,70.3
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,87.6,68.11
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,82.8,64.49
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,76.51,59.51
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,69.97,54.19
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,61.63,47.15
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.05,39.66
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.84,28.83
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,28.77,17.55
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,14.69,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,62.65,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,190.15,137.22
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,280.09,220.88
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,377.82,300.84
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,459.59,364.5
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,545.76,427.34
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,619.42,480.1
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,686.33,526.35
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,741.78,563.34
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,796.45,599.01
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,837.03,623.5
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,875.68,646.46
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,905.81,664.09
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,926.66,675.65
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,945.42,686.81
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,961.03,696.05
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,969.2,699.24
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,974.0,700.44
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,971.29,698.38
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,965.12,694.28
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,953.03,686.48
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,924.29,667.98
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,903.57,654.45
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,879.7,638.8
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,850.74,618.84
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,819.0,597.03
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,783.13,573.3
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,745.33,547.21
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,704.29,517.77
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,662.06,486.83
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,617.04,453.02
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,570.97,417.6
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,522.79,379.74
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,473.91,340.33
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,423.52,298.78
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,368.05,252.76
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,317.82,210.79
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,270.28,171.65
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,219.74,132.32
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,162.27,92.48
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,114.41,69.5
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,91.0,69.29
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,90.68,69.26
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,90.21,69.1
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,89.46,68.73
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,88.61,68.29
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,85.77,66.33
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,81.54,63.17
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,75.53,58.45
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.29,53.4
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.93,46.37
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.34,38.89
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.48,28.41
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.32,17.17
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.71,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,79.08,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,223.01,161.7
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,316.59,250.3
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,424.9,338.9
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,506.7,403.22
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,591.56,466.97
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,656.0,513.56
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,721.01,559.05
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,772.73,592.71
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,823.52,624.93
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,685.02,523.74
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,498.93,382.38
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,740.37,560.76
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,946.12,695.59
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,831.46,614.73
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,689.25,510.63
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,858.31,630.9
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,974.48,703.68
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,971.08,699.17
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,964.24,693.78
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,951.52,683.43
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,935.42,671.13
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,914.13,656.96
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,889.64,640.82
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,860.76,621.01
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,828.96,599.31
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,792.52,575.35
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,753.97,549.74
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,711.94,519.05
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,668.52,486.8
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,622.44,452.72
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,575.13,416.86
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,525.73,378.51
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,475.57,338.51
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,423.82,296.28
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,371.81,252.94
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,319.27,208.89
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,267.29,165.73
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,215.01,124.87
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,163.83,90.07
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,103.7,58.81
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,78.02,58.43
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,77.44,58.16
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,76.73,57.78
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,70.31,52.7
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,70.72,53.25
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,68.43,51.67
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,66.01,49.96
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,63.63,48.22
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,61.26,46.41
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,55.21,41.34
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.97,34.22
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.4,25.73
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.68,16.63
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,50.36,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,148.14,105.82
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,251.58,198.58
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,345.45,277.24
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,426.98,343.62
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,512.91,410.41
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,314.25,253.5
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,82.98,62.11
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,204.97,161.62
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,321.23,252.46
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,607.79,473.43
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,851.8,646.17
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,880.96,661.25
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,907.5,676.07
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,927.29,687.35
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,944.09,696.75
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,785.18,582.65
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,591.54,439.1
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,790.21,585.28
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,940.9,688.56
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,927.84,676.83
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,911.51,664.36
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,892.19,651.07
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,869.72,635.77
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,767.2,559.54
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,657.76,477.73
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,711.32,519.85
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,736.24,540.24
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,620.48,454.1
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,519.41,378.47
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,538.62,393.07
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,545.15,396.93
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,511.77,371.77
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,470.35,338.49
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,414.57,296.49
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,381.25,273.5
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,336.65,233.71
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,277.33,180.28
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,229.79,143.32
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,184.09,111.93
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,139.51,89.6
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,115.82,89.03
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,115.82,89.51
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,115.72,89.9
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,112.25,87.37
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,108.5,84.62
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,103.41,80.89
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,98.03,76.87
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,90.26,70.62
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,82.15,63.94
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,72.61,55.99
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,60.52,45.61
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,45.43,32.44
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,30.03,18.56
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,15.77,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,47.91,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,141.49,100.39
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,227.26,179.39
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,335.57,269.38
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,415.87,334.77
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,500.48,400.93
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,522.86,416.82
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,542.47,430.08
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,455.17,359.28
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,360.3,281.96
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,505.24,392.76
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,632.13,485.14
