Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,477.23,365.85
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,318.67,241.84
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,282.71,214.15
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,231.42,174.45
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,543.03,410.24
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,811.55,597.22
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,755.73,554.13
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,717.55,524.8
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,752.49,548.59
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,796.52,577.31
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,801.83,579.84
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,803.63,580.3
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,782.25,565.33
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,758.67,548.97
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,655.54,475.82
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,563.2,409.45
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,569.16,414.38
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,566.42,412.45
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,542.66,395.17
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,517.92,376.92
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,502.56,364.12
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,472.21,339.67
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,401.49,289.35
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,350.35,254.68
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,341.86,245.71
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,311.67,219.81
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,261.21,176.47
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,207.8,133.21
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,178.22,123.62
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,185.78,144.91
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,176.73,138.37
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,176.99,139.3
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,146.57,115.21
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,117.53,91.96
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,106.87,83.73
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,95.42,74.7
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,87.31,68.15
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,78.82,61.15
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,68.75,52.75
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,59.29,44.59
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,44.84,31.96
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,30.1,18.67
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,52.63,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,153.2,109.02
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,259.64,204.74
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,357.18,286.5
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,447.11,359.78
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,550.16,439.05
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,617.95,489.32
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,686.41,538.48
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,605.04,474.36
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,501.11,391.23
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,695.95,537.56
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,886.73,667.02
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,814.62,612.74
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,742.54,555.79
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,649.31,486.12
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,552.37,412.91
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,791.1,587.57
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,971.05,706.28
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,967.25,700.9
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,960.07,694.88
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,802.14,584.13
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,602.05,437.31
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,774.25,564.79
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,886.39,642.01
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,856.51,619.86
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,823.88,596.95
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,732.12,530.35
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,639.03,460.84
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,579.49,418.77
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,529.63,382.94
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,564.17,410.5
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,573.35,416.78
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,524.88,378.7
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,475.88,339.51
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,378.98,269.79
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,347.18,251.41
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,334.85,239.57
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,311.53,218.54
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,275.62,188.93
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,219.94,146.45
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,196.64,137.11
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,176.3,136.83
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,162.7,126.68
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,138.78,108.11
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,143.22,112.1
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,138.3,108.5
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,125.61,98.73
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,112.28,88.3
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,99.53,78.0
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,86.24,67.08
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,72.37,55.56
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,59.39,44.49
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,44.41,31.48
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,29.18,17.89
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,15.07,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,44.29,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,135.56,95.54
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,222.97,176.13
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,333.77,268.73
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,408.59,330.05
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,486.71,391.59
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,312.51,252.05
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,100.88,76.66
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,117.66,89.94
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,134.31,102.69
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,126.61,96.16
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,119.97,90.53
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,209.35,160.84
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,323.07,247.14
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,327.91,248.9
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,332.61,250.91
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,360.55,270.39
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,387.64,288.88
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,389.44,289.31
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,391.06,289.75
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,387.56,286.03
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,384.03,282.38
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,433.19,317.82
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,479.5,350.6
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,471.68,343.95
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,463.56,337.39
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,565.7,412.14
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,649.22,471.43
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,620.69,450.18
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,591.98,429.11
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,422.34,308.35
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,275.92,201.62
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,327.57,239.59
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,377.17,274.89
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,389.42,281.69
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,386.67,275.94
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,351.05,248.03
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,315.65,220.43
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,276.98,193.3
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,257.62,182.19
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,159.97,106.68
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,78.95,58.93
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,78.43,58.87
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,77.8,58.67
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,70.11,52.55
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,69.28,52.07
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,67.28,50.72
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,65.17,49.26
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,61.72,46.52
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,58.17,43.61
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,52.77,39.12
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.24,34.31
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.73,25.1
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.73,16.76
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,28.68,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,88.29,60.03
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,170.06,132.78
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,268.34,214.61
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,349.68,281.69
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,436.26,350.62
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,523.21,417.16
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,593.72,469.75
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,659.64,516.99
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,726.46,562.82
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,780.27,598.11
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,823.72,625.5
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,866.75,652.25
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,907.36,676.95
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,927.81,688.73
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,945.3,698.76
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,953.2,701.67
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,965.98,708.08
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,964.65,705.9
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,959.87,701.69
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,951.29,694.04
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,926.51,675.79
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,905.69,661.11
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,881.72,644.38
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,855.29,625.1
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,825.81,603.85
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,789.92,579.01
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,751.98,552.51
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,710.99,521.53
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,668.62,489.14
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,623.34,454.94
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,576.87,419.14
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,527.99,380.74
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,478.39,340.87
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,427.53,299.15
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,376.42,256.44
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,324.72,212.96
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,273.48,170.32
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,221.65,129.43
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,161.17,86.9
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,110.8,61.72
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,79.56,58.91
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,79.39,59.11
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,79.14,59.23
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,77.31,57.95
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,68.72,51.13
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,66.69,49.78
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,64.55,48.3
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,60.73,45.38
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,56.76,42.24
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,51.68,38.12
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,46.49,33.69
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,38.05,26.22
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.82,16.87
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,52.53,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,153.56,108.55
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,261.36,206.22
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,360.79,289.8
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,451.3,363.72
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,555.23,443.87
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,623.1,494.3
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,691.63,543.56
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,753.66,585.61
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,815.29,626.16
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,855.52,650.54
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,887.75,669.08
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,920.82,688.25
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,951.26,705.44
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,968.52,713.47
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,982.59,719.52
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,977.59,713.39
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,982.29,713.96
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,979.11,710.61
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,972.49,705.22
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,959.95,694.95
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,944.03,682.65
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,922.44,667.89
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,897.62,651.1
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,867.96,629.86
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,835.44,606.79
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,798.33,581.87
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,759.15,555.44
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,717.28,525.16
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,674.04,493.31
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,628.15,458.76
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,581.03,422.53
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,531.95,383.98
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,482.02,343.8
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,430.29,301.35
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,378.3,257.84
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,326.0,213.89
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,274.68,171.22
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,222.69,130.08
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,162.06,87.29
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,111.37,61.69
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,79.04,58.51
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,78.51,58.41
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,77.87,58.21
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,77.0,57.71
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,69.37,51.67
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,67.36,50.33
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,65.24,48.88
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,62.14,46.56
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,58.97,44.09
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,53.59,39.63
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,48.07,34.87
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.51,25.65
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.51,17.36
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.37,0.48
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,67.96,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,202.17,143.63
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,297.99,235.79
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,402.87,324.39
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,502.65,404.19
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,604.09,481.57
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,670.64,529.34
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,737.77,575.67
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,795.99,614.15
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,848.63,647.66
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,887.13,670.39
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,923.4,691.27
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,953.42,707.67
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,968.75,714.18
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,984.81,721.04
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,997.65,725.82
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,1004.37,727.05
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,1007.67,726.26
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,1003.5,721.98
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,995.79,715.62
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,981.56,704.13
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,963.88,690.63
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,941.43,675.3
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,915.68,657.93
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,884.99,636.1
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,851.36,612.46
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,813.05,586.76
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,772.56,559.55
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,729.58,528.35
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,685.05,495.01
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,637.71,460.09
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,589.05,423.38
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,538.43,384.29
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,486.92,343.5
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,433.46,300.26
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,379.7,255.83
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,325.44,210.58
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,271.57,165.97
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,217.3,123.22
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,164.06,86.26
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,111.92,60.24
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,77.25,56.78
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,76.02,56.11
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,64.96,47.47
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,63.51,46.47
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,61.94,45.37
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,59.8,43.89
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,57.56,42.31
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,54.35,39.87
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,46.89,33.8
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,42.87,30.56
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,38.8,27.1
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,32.05,21.13
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,25.21,14.74
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.4,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,60.31,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,186.01,131.02
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,278.94,219.47
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,380.63,304.17
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,463.77,370.91
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,559.06,443.41
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,626.52,492.28
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,694.59,539.68
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,748.42,574.38
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,801.39,607.39
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,842.84,631.22
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,882.41,653.19
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,913.22,668.88
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,935.08,678.51
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,954.28,686.63
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,970.33,692.49
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,979.71,693.28
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,985.7,691.97
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,983.92,687.26
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,965.18,672.33
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,954.23,661.1
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,939.9,647.8
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,919.36,635.85
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,895.6,621.97
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,864.7,603.18
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,831.08,582.52
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,795.6,561.57
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,758.06,538.3
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,717.2,511.38
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,675.03,482.71
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,629.99,450.78
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,583.81,417.08
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,535.34,380.73
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,486.03,342.6
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,435.16,302.05
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,384.09,260.4
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,332.17,217.73
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,273.59,170.42
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,221.01,129.22
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,169.79,93.56
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,120.08,68.3
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,87.31,65.32
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,86.83,65.17
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,78.29,58.47
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,78.16,58.58
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,78.02,58.69
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,75.75,57.18
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,73.34,55.52
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,70.58,53.54
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,66.09,50.02
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.68,43.99
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,51.07,37.55
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,40.92,28.64
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.58,19.2
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.46,1.66
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,45.29,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,135.86,94.12
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,223.11,175.05
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,333.61,265.86
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,416.82,333.06
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,504.76,401.01
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,571.22,449.87
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,639.26,498.14
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,708.34,544.75
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,768.12,583.38
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,706.7,536.58
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,624.85,473.91
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,589.26,444.06
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,527.35,395.69
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,557.82,415.48
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,586.98,433.43
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,508.84,374.77
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,410.64,302.04
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,591.13,433.08
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,763.94,550.71
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,866.19,621.7
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,931.9,665.22
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,828.02,594.03
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,711.7,511.16
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,723.33,520.94
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,734.64,529.31
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,751.51,545.04
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,754.1,550.2
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,651.36,474.0
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,557.05,403.95
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,579.76,422.92
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,576.8,420.73
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,422.37,308.22
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,323.32,236.92
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,357.06,256.95
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,376.2,259.66
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,309.44,214.65
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,297.09,215.26
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,238.27,158.15
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,168.85,94.29
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,118.46,67.63
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,83.46,62.81
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,116.03,89.65
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,161.12,126.53
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,143.92,112.97
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,118.44,92.64
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,94.16,73.17
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,67.12,51.05
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,62.72,47.54
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,58.1,43.74
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,52.71,39.25
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.17,34.44
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.82,25.36
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.81,17.07
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.0,1.25
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,63.33,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,190.41,133.38
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,282.45,222.3
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,382.93,305.85
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,470.34,375.22
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,557.64,441.22
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,623.63,488.28
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,690.34,533.99
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,745.22,569.73
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,799.47,604.05
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,839.6,627.11
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,872.0,644.6
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,731.52,544.5
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,539.32,402.52
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,771.51,569.32
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,962.88,690.56
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,971.66,690.65
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,964.02,682.46
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,961.15,678.99
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,954.92,673.51
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,859.12,607.79
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,726.68,513.66
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,828.92,587.55
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,886.0,625.18
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,857.87,605.2
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,826.84,584.3
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,791.17,561.58
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,753.38,537.33
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,645.73,459.86
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,546.25,387.83
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,575.19,411.31
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,579.41,414.17
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,531.03,376.61
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,481.7,337.69
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,430.4,297.01
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,378.83,255.08
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,328.07,213.59
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,271.98,168.72
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,220.21,128.55
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,169.74,93.54
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,119.95,67.64
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,85.23,63.4
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,85.03,63.61
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,76.95,57.4
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,76.21,57.02
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,75.38,56.56
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,72.99,54.94
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,70.46,53.17
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,67.28,50.7
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,64.0,48.07
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.38,41.88
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.75,36.29
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.27,28.05
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.64,19.29
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.48,2.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,54.8,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,156.22,108.54
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,265.68,209.76
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,366.24,294.25
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,447.88,359.78
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,541.77,430.77
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,610.13,479.95
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,679.29,527.66
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,735.16,563.2
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,790.39,597.07
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,832.3,621.05
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,872.38,643.15
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,902.88,658.33
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,924.64,667.53
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,943.96,676.92
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,960.17,684.31
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,968.9,685.62
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,974.29,684.97
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,972.22,681.83
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,953.18,668.4
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,943.06,660.1
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,929.58,649.77
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,909.47,637.35
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,886.17,622.99
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,859.05,605.44
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,828.94,585.92
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,793.25,563.48
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,755.46,539.34
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,645.73,459.18
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,544.0,384.65
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,574.7,409.4
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,580.44,413.5
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,531.83,376.58
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,482.53,338.37
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,432.0,298.09
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,381.26,256.73
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,328.9,213.64
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,276.45,170.6
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,224.64,130.27
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,173.85,95.04
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,113.16,61.21
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,77.07,56.62
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,76.48,56.47
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,75.76,56.2
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,74.5,55.38
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,66.77,49.29
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,64.66,47.87
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,62.43,46.32
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,58.55,43.35
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,54.49,40.15
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,49.69,36.29
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,44.8,32.16
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,36.72,25.05
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.43,17.43
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.64,1.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
