Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,63.23,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,189.64,131.06
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,283.85,223.55
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,385.91,309.32
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,475.34,381.02
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,564.56,449.32
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,630.66,497.12
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,697.48,543.51
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,752.07,579.46
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,805.95,613.88
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,846.26,637.78
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,878.81,655.96
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,908.95,672.59
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,936.42,687.3
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,954.87,695.99
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,970.18,702.73
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,978.01,704.72
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,969.4,696.3
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,967.57,694.32
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,962.33,690.22
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,950.72,680.79
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,935.74,669.36
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,808.82,581.97
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,648.19,465.94
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,765.89,553.18
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,833.64,600.54
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,736.96,530.76
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,638.97,458.01
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,667.25,481.76
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,676.34,489.81
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,630.6,455.75
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,583.62,420.26
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,534.66,382.51
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,484.84,343.07
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,397.73,280.25
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,361.34,257.88
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,284.72,204.12
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,214.52,155.23
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,232.13,165.63
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,256.42,181.28
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,228.18,162.67
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,203.37,156.36
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,131.66,100.57
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,82.76,61.86
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,74.4,55.33
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,73.48,54.79
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,71.36,53.38
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,69.1,51.84
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,65.49,49.12
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,61.74,46.21
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,56.12,41.58
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,48.42,35.03
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,39.28,27.04
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,29.98,18.59
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,15.12,2.29
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,59.24,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,180.79,123.8
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,276.37,217.47
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,378.72,303.57
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,475.41,381.41
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,574.26,457.11
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,641.38,505.61
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,709.23,552.71
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,769.02,592.33
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,823.03,626.69
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,862.86,650.16
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,900.58,671.78
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,931.98,689.09
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,960.75,704.52
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,965.37,705.12
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,978.94,711.91
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,986.48,713.71
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,990.67,713.53
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,987.46,708.75
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,980.76,701.96
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,968.08,691.85
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,951.97,679.71
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,930.61,665.7
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,905.97,649.62
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,874.32,627.69
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,839.89,603.98
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,803.35,579.83
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,764.63,554.12
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,722.79,524.71
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,679.61,493.49
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,633.71,459.52
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,586.58,423.83
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,537.29,384.97
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,487.23,344.63
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,435.3,302.59
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,383.15,259.5
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,330.53,215.64
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,278.24,172.3
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,225.33,130.74
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,173.49,94.41
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,112.49,60.1
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,75.36,55.29
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,74.99,55.3
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,74.52,55.23
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,74.16,55.14
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,67.36,49.8
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,65.28,48.39
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,63.07,46.86
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,60.58,45.04
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,58.06,43.14
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,53.06,39.12
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,47.94,34.79
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,37.9,26.03
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.28,18.14
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.75,2.28
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,57.88,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,177.56,120.74
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,276.04,217.18
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,381.02,305.06
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,479.56,383.19
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,580.52,459.01
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,647.05,506.49
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,714.29,552.65
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,672.22,519.45
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,632.04,486.63
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,560.67,430.18
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,483.67,369.23
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,585.21,442.22
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,664.88,497.11
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,646.92,481.02
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,604.42,448.85
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,840.49,618.07
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,1000.81,720.59
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,996.26,715.8
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,988.18,710.22
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,974.52,699.74
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,957.42,687.19
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,819.65,593.36
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,645.98,467.06
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,677.94,489.87
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,694.64,501.08
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,630.64,456.1
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,570.05,413.35
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,560.83,407.21
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,549.99,399.52
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,528.27,383.75
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,506.02,367.39
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,475.35,344.86
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,445.51,322.74
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,418.72,299.63
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,383.16,264.91
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,331.47,221.16
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,273.0,172.76
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,236.23,155.21
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,255.26,183.38
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,222.2,162.79
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,184.08,143.1
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,155.29,120.84
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,152.74,119.44
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,132.82,103.71
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,121.19,94.63
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,109.82,85.83
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,97.68,76.27
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,87.91,68.52
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,77.62,60.17
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,66.73,51.09
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,56.82,42.6
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,44.38,31.64
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,31.71,20.22
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,16.28,3.27
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.08,8.3
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,61.02,43.61
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,95.07,72.76
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,134.62,106.06
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,174.37,138.83
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,199.12,158.47
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,223.1,177.07
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,316.54,250.68
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,392.62,308.81
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,436.0,340.66
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,478.79,371.74
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,432.39,333.16
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,362.16,277.16
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,377.1,287.59
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,391.49,297.34
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,553.73,418.24
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,712.1,530.51
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,682.41,506.25
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,633.4,469.8
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,643.6,476.6
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,652.07,481.94
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,633.87,467.78
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,615.17,453.47
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,511.27,377.38
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,405.34,299.08
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,274.6,203.6
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,147.61,108.25
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,204.99,151.79
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,260.51,193.1
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,176.12,129.79
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,92.5,66.15
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,161.14,118.74
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,226.36,167.76
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,221.25,163.85
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,216.13,160.08
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,195.78,144.96
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,175.94,130.21
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,129.41,95.25
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,82.35,59.3
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,121.05,89.59
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,156.12,122.43
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,118.56,92.25
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,78.93,60.04
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,72.75,55.16
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,66.44,50.12
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,80.0,61.77
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,92.15,72.3
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,79.03,61.49
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,65.81,50.45
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,53.21,39.85
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,40.5,28.95
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,28.92,18.84
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,17.31,8.61
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,8.63,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,23.73,10.68
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,76.06,55.96
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,121.61,94.96
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,185.65,148.05
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,236.84,189.81
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,205.21,163.29
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,187.13,147.09
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,261.85,206.61
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,357.7,279.96
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,625.18,484.23
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,870.98,653.8
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,697.77,526.99
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,479.18,362.31
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,744.58,558.84
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,969.56,706.63
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,966.3,700.33
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,972.58,702.48
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,875.7,635.27
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,732.7,531.33
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,859.74,623.21
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,936.19,672.66
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,861.32,621.07
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,764.19,550.3
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,752.14,541.35
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,737.4,530.02
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,692.48,498.7
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,652.22,470.39
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,669.73,486.68
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,669.01,488.59
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,624.75,455.5
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,579.36,421.04
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,531.64,384.01
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,483.26,345.52
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,433.15,304.74
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,382.91,263.0
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,325.85,215.9
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,274.2,172.91
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,222.45,131.62
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,171.98,95.56
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,133.0,79.03
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,121.93,93.14
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,99.19,75.31
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,75.58,56.53
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,99.16,75.99
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,122.24,95.03
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,111.49,86.73
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,100.02,77.79
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,89.39,69.38
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,78.18,60.32
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,69.42,53.1
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,57.44,42.92
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,44.37,31.57
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,31.02,19.69
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,15.92,3.26
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,65.98,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,190.53,125.8
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,288.36,226.18
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,396.03,315.54
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,487.17,386.52
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,582.32,456.63
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,588.19,458.89
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,580.66,451.2
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,706.48,538.47
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,820.73,612.5
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,709.6,532.43
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,567.08,425.73
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,776.83,575.19
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,939.04,676.83
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,955.97,682.64
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,969.79,688.09
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,977.23,689.67
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,981.3,689.36
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,978.38,686.3
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,971.99,681.32
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,959.19,671.18
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,942.99,659.16
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,855.68,600.81
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,738.21,517.97
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,805.26,566.57
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,833.57,585.24
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,797.5,561.88
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,759.26,537.56
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,717.87,509.51
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,675.09,479.66
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,629.65,447.55
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,582.99,413.65
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,534.17,376.41
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,484.58,337.63
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,433.45,297.29
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,382.09,255.8
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,330.98,214.3
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,274.28,169.17
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,222.38,128.99
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,171.7,93.65
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,121.87,67.15
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,83.82,61.7
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,83.57,61.87
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,75.6,55.8
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,74.55,55.16
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,73.36,54.4
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,84.67,63.95
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,94.74,72.53
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,85.2,64.94
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,75.16,56.82
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,64.84,48.52
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,54.1,39.59
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,42.47,29.65
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,30.49,19.07
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,15.95,3.26
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,42.98,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,124.78,79.11
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,214.83,167.13
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,322.61,256.29
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,400.55,319.07
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,482.57,382.18
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,549.15,430.5
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,617.34,477.33
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,673.54,512.41
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,739.62,552.52
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,784.4,578.59
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,827.45,602.66
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,861.22,619.16
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,892.56,633.58
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,913.97,643.57
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,932.46,651.85
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,942.83,655.96
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,949.97,658.29
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,950.6,658.87
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,939.27,652.26
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,928.58,646.79
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,914.6,639.19
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,896.04,628.16
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,874.31,615.11
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,850.72,599.61
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,823.74,581.9
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,788.41,560.4
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,750.95,536.39
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,709.55,508.26
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,667.2,478.78
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,623.0,447.11
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,577.9,413.94
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,296.35,214.75
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,67.69,45.97
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,48.53,31.66
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.94
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,42.58,27.27
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,55.93,37.6
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,37.48,23.5
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,19.12,9.3
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,39.92,25.59
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,60.75,43.97
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,51.1,36.32
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,41.48,28.63
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,47.28,33.6
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,53.08,38.63
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,93.36,72.3
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,122.58,96.83
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,107.52,84.79
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,91.96,72.15
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,76.75,59.52
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,61.15,46.24
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,46.54,33.46
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,30.45,19.23
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,15.78,3.28
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,58.89,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,173.56,110.44
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,271.28,212.04
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,371.48,296.19
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,232.52,186.79
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,62.9,45.83
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,388.7,312.87
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,683.46,530.69
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,738.34,564.62
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,792.6,598.77
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,834.55,624.84
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,874.68,649.35
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,730.04,545.7
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,539.74,404.3
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,485.18,362.6
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,407.73,303.56
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,726.78,537.0
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,978.17,701.0
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,963.23,688.37
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,958.3,684.71
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,818.72,588.68
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,635.0,456.62
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,792.54,571.74
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,890.47,638.48
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,745.66,536.05
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,580.47,415.64
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,694.17,501.4
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,760.29,550.78
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,719.38,521.47
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,677.08,491.17
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,631.8,457.88
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,585.32,422.9
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,536.45,385.29
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,486.86,346.13
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,436.0,305.01
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,384.91,262.78
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,328.36,216.67
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,280.0,177.01
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,247.08,159.72
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,249.49,172.5
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,229.81,162.88
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,204.06,157.32
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,135.28,103.79
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,82.48,61.87
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,81.74,61.53
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,80.89,61.07
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,78.45,59.43
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,75.83,57.62
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,71.81,54.59
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,67.61,51.31
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,59.03,44.21
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,51.8,38.03
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,41.36,28.93
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.67,19.32
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.48,3.09
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,53.06,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,161.85,99.99
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,259.37,200.76
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,358.23,282.94
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,440.61,348.77
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,535.56,420.3
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,603.63,468.98
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,672.54,516.4
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,728.85,553.34
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,784.54,588.87
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,826.66,613.99
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,866.99,637.55
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,896.76,653.83
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,923.92,668.37
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,937.78,675.22
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,955.36,684.66
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,965.1,688.26
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,971.48,689.91
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,970.29,688.36
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,965.65,684.83
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,956.05,676.94
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,942.97,667.03
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,909.72,645.37
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,886.79,630.46
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,858.6,611.22
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,827.61,590.2
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,731.05,521.53
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,623.39,443.62
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,600.41,427.52
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,576.91,410.41
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,505.12,360.05
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,437.38,312.46
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,474.55,339.25
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,489.33,345.36
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,438.8,304.8
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,388.08,263.42
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,336.11,220.43
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,283.7,177.14
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,223.21,130.05
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,171.52,93.46
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,120.74,65.96
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,81.06,59.83
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,80.67,59.86
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,80.16,59.78
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,71.74,53.15
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,70.39,52.26
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,68.13,50.72
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,65.72,49.04
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,62.33,46.5
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,58.82,43.77
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,53.46,39.45
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,47.94,34.8
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,39.15,27.09
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,28.6,17.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,14.39,2.47
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,63.38,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,182.4,111.47
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,285.48,222.02
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,390.19,309.17
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,479.1,378.4
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,567.91,443.81
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,635.93,491.73
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,704.74,538.21
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,760.02,573.95
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,814.56,608.26
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,855.86,632.46
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,889.22,651.09
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,919.94,667.85
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,947.95,682.72
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,966.82,691.22
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,982.5,697.82
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,991.11,700.61
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,983.19,693.27
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,981.6,691.62
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,976.53,687.87
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,965.04,678.86
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,950.13,667.9
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,929.5,654.82
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,905.62,639.74
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,874.6,618.84
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,840.83,596.2
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,805.07,573.42
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,767.16,548.9
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,725.75,519.49
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,683.0,488.56
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,637.37,455.73
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,590.61,421.23
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,541.96,384.55
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,492.52,346.18
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,441.11,305.26
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,389.52,263.24
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,337.51,220.4
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,285.87,177.99
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,225.17,130.91
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,173.22,94.27
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,122.49,66.94
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,82.91,61.05
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,82.25,60.87
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,81.46,60.57
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,73.52,54.36
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,72.87,54.05
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,70.72,52.62
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,68.42,51.05
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,65.14,48.61
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,61.74,46.0
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,56.11,41.49
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,50.32,36.63
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.33,27.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.02,18.68
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.13,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
