Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,32.74,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,102.88,59.0
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,198.48,154.09
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,309.49,247.06
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,397.53,319.08
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,491.04,392.35
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,560.76,444.21
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,632.38,495.45
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,703.88,544.92
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,767.14,587.01
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,812.02,615.04
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,855.18,641.43
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,890.31,661.95
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,923.08,680.69
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,936.86,686.66
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,954.98,695.71
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,966.55,700.47
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,974.75,703.19
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,974.15,700.06
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,970.06,694.89
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,959.82,686.18
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,933.16,667.0
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,913.4,653.65
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,890.44,638.24
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,862.65,618.63
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,831.99,597.2
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,796.69,573.74
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,759.27,548.47
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,718.78,519.77
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,676.98,489.54
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,632.3,456.56
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,586.49,421.98
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,538.51,384.31
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,489.76,345.24
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,439.27,305.29
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,388.57,264.16
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,330.94,217.04
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,278.84,174.11
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,226.56,132.72
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,175.55,96.47
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,125.9,69.82
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,87.46,64.43
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,87.36,64.71
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,79.08,58.42
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,79.04,58.73
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,78.98,59.03
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,76.78,57.58
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,74.43,55.99
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,71.43,53.7
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,66.72,49.92
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.66,44.26
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.43,38.22
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.7,29.77
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,32.8,20.81
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.07,3.82
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,18.82,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,48.04,23.6
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,129.54,98.43
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,212.46,168.55
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,281.85,227.15
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,355.93,287.89
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,281.91,226.12
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,199.4,156.47
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,201.41,156.86
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,185.78,143.23
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,257.54,198.92
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,311.76,239.87
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,300.76,229.52
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,289.84,219.44
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,360.05,271.83
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,429.18,322.11
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,400.63,298.76
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,372.76,276.28
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,381.94,282.33
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,390.69,288.01
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,550.91,404.85
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,700.75,509.33
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,732.58,530.27
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,769.09,554.17
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,808.72,584.09
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,830.09,599.61
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,752.35,541.99
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,677.62,485.66
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,680.09,490.8
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,671.16,486.37
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,625.98,452.56
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,579.78,417.49
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,531.25,379.32
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,482.0,339.86
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,431.24,299.17
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,380.48,257.7
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,328.62,214.99
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,277.18,172.8
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,226.09,132.93
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,176.36,97.95
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,159.68,101.32
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,183.4,139.74
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,129.58,98.13
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,78.86,58.2
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,76.78,56.76
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,74.45,55.1
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,72.4,53.77
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,70.23,52.31
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,65.64,48.71
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,60.81,44.83
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,55.57,40.68
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.37,34.68
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,39.24,26.78
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.96,18.43
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.11,2.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,1.98
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,40.74,26.74
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,68.5,50.35
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,122.07,95.23
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,167.01,132.61
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,183.07,144.94
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,198.24,156.15
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,321.27,254.58
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,428.64,337.73
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,520.21,405.48
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,591.47,456.8
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,619.57,474.47
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,645.78,490.75
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,800.66,603.58
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,943.56,699.79
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,949.7,700.44
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,960.59,705.17
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,961.14,702.46
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,958.24,697.66
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,950.17,689.62
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,938.59,679.44
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,919.5,664.48
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,884.53,639.18
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,812.84,586.17
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,720.76,516.89
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,711.47,509.96
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,695.05,497.84
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,647.94,463.7
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,602.24,430.47
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,569.52,406.92
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,537.04,383.17
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,516.78,367.74
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,490.74,344.95
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,432.66,300.96
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,398.59,275.94
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,364.52,250.21
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,325.97,222.27
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,272.28,180.06
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,222.61,142.25
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,186.15,123.05
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,173.52,131.56
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,125.1,94.24
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,81.46,60.04
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,89.21,66.49
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,98.07,73.85
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,94.72,71.58
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,91.25,69.17
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,84.1,63.71
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,76.62,57.84
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.62,49.81
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.23,41.19
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,45.16,31.64
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,32.44,20.41
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,16.66,3.38
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,31.5,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,97.26,49.4
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,191.25,147.71
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,299.1,239.22
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,390.47,315.65
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,488.68,393.99
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,459.45,368.89
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,400.89,320.03
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,504.86,400.94
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,636.65,498.72
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,679.11,526.59
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,719.96,553.13
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,841.65,638.2
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,946.15,706.76
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,964.23,715.01
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,966.59,713.24
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,976.43,716.72
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,983.0,718.11
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,980.82,713.86
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,975.14,707.52
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,964.41,698.03
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,950.22,686.46
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,928.88,670.05
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,904.29,651.69
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,873.15,629.42
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,839.21,605.4
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,803.54,581.26
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,765.6,555.55
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,724.35,525.18
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,681.59,492.96
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,636.1,459.26
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,589.33,423.85
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,540.16,385.85
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,490.06,346.17
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,438.5,304.37
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,386.62,261.47
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,333.64,217.48
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,281.41,174.36
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,229.01,132.82
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,177.57,96.36
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,116.0,61.07
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,75.24,54.48
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,74.89,54.51
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,74.43,54.45
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,73.11,53.7
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,71.68,52.86
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,63.66,46.65
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,61.73,45.35
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,58.86,43.14
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,55.91,40.8
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,51.19,37.05
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,46.38,33.03
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,38.75,26.37
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.33,17.9
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.77,2.25
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,32.13,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,98.61,47.6
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,198.05,152.76
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,311.72,248.73
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,249.45,199.88
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,162.82,128.56
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,422.5,340.38
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,654.33,517.55
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,717.28,560.92
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,779.97,603.55
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,823.28,631.12
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,864.85,657.04
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,892.35,673.05
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,924.13,691.99
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,944.08,702.15
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,960.93,710.28
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,971.23,714.35
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,978.17,716.31
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,964.2,705.35
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,960.02,701.23
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,949.93,692.09
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,936.45,680.88
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,916.78,665.46
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,893.87,648.06
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,866.53,628.1
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,836.21,606.24
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,801.11,582.26
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,763.73,556.7
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,722.99,526.34
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,680.66,494.2
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,635.61,460.44
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,589.23,424.97
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,540.5,387.09
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,490.83,347.53
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,439.04,305.49
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,386.95,262.35
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,334.74,218.39
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,283.55,175.76
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,231.44,134.87
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,170.79,91.76
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,120.37,64.87
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,81.59,59.53
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,81.21,59.57
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,80.72,59.5
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,74.02,54.32
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,74.66,55.06
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,72.59,53.83
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,70.39,52.47
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,68.26,51.0
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,66.15,49.47
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,58.38,43.11
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.81,37.53
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.37,29.34
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,32.8,20.67
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.06,3.32
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.83,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,13.2,0.94
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,38.87,25.04
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,64.07,46.47
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,112.07,86.5
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,151.38,119.09
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,295.1,237.45
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,449.36,359.38
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,485.49,383.77
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,519.93,406.45
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,709.44,547.93
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,889.5,672.21
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,921.46,690.07
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,950.83,706.75
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,957.01,707.37
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,972.16,714.29
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,980.32,716.56
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,985.13,716.77
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,982.51,711.92
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,976.4,704.99
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,964.33,694.62
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,948.81,682.2
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,928.03,667.61
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,903.97,650.98
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,872.88,628.7
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,838.99,604.64
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,802.98,580.24
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,764.74,554.28
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,722.94,523.22
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,679.8,490.55
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,634.63,456.97
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,588.2,421.76
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,538.95,383.81
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,489.11,344.47
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,438.08,303.33
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,386.8,261.15
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,334.43,217.8
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,282.69,175.21
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,222.18,128.2
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,170.56,91.8
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,120.22,64.91
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,81.53,59.48
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,81.16,59.52
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,80.68,59.46
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,73.69,54.06
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,74.02,54.54
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,71.93,53.17
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,69.71,51.68
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,66.13,49.03
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,62.42,46.18
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,57.23,42.06
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.8,35.87
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.69,27.95
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.43,19.55
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.87,2.52
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.56,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.92,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,12.34,4.03
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,19.78,10.36
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,29.31,18.27
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,38.86,26.07
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,48.86,34.13
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,58.88,42.06
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,80.68,59.26
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,102.61,76.28
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,243.77,188.1
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,398.89,305.54
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,683.9,520.36
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,935.63,692.36
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,955.24,700.58
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,971.72,708.15
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,969.93,703.78
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,978.02,706.2
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,976.32,703.39
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,971.15,698.55
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,960.96,689.52
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,947.33,678.45
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,927.01,664.27
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,903.41,648.08
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,874.45,627.43
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,842.57,604.97
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,806.39,580.94
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,767.95,555.32
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,727.25,525.58
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,684.91,493.84
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,639.11,460.13
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,592.01,424.68
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,542.67,385.91
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,492.46,345.66
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,440.3,303.84
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,387.81,260.85
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,335.04,217.3
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,283.15,174.71
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,230.58,133.59
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,178.98,97.39
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,118.0,62.84
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,78.79,57.28
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,78.59,57.46
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,78.31,57.55
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,78.12,57.61
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,71.04,52.11
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,69.13,50.89
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,67.12,49.55
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,64.47,47.65
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,61.79,45.64
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,56.55,41.49
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,49.18,35.34
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.37,27.68
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.44,19.56
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.88,2.31
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.55,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,10.71,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,27.51,15.87
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,45.81,31.34
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,71.29,52.58
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,96.06,72.98
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,123.55,95.29
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,166.09,129.07
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,321.6,253.88
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,484.42,378.15
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,684.07,526.76
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,880.63,660.57
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,544.15,417.31
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,139.47,102.88
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,157.1,116.41
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,174.62,129.23
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,195.71,144.6
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,216.58,159.61
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,306.0,225.15
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,379.27,277.17
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,481.94,350.41
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,596.1,428.91
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,671.64,481.24
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,726.43,518.91
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,639.97,456.36
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,551.46,392.73
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,596.94,425.44
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,636.4,452.72
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,611.59,434.01
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,586.52,415.37
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,529.91,375.62
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,485.97,344.5
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,494.87,351.03
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,485.18,340.61
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,434.14,300.03
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,383.14,258.78
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,330.87,215.96
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,278.51,173.17
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,227.01,133.15
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,176.85,98.05
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,128.44,72.44
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,83.23,61.0
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,83.19,61.33
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,83.03,61.54
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,109.1,82.66
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,153.38,118.26
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,113.26,86.72
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,79.31,59.67
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,74.46,56.04
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,69.86,52.49
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.58,46.56
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.11,40.25
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.04,30.69
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,33.12,20.88
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.01,2.61
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,14.69,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,35.29,8.08
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,133.96,100.73
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,231.62,183.47
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,310.57,249.51
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,394.28,317.27
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,254.34,204.04
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,97.16,73.21
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,124.77,95.23
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,152.23,116.56
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,150.41,114.29
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,149.2,112.55
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,297.93,228.39
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,455.79,345.44
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,519.89,390.63
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,583.03,434.37
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,642.83,474.15
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,678.8,497.12
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,627.66,458.45
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,596.61,433.86
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,674.69,487.56
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,730.34,524.62
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,603.4,434.93
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,484.34,349.46
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,539.64,388.11
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,578.16,413.94
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,594.27,425.26
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,607.28,434.31
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,588.54,420.35
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,568.85,405.73
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,587.45,421.27
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,581.71,417.53
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,533.47,380.67
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,484.72,342.63
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,434.45,302.48
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,384.23,261.52
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,333.28,219.68
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,283.37,178.87
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,233.08,139.41
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,175.86,98.73
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,128.97,74.01
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,95.06,70.44
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,95.34,71.05
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,95.49,71.56
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,98.21,73.99
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,100.71,76.29
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,96.63,73.43
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,92.33,70.35
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,89.14,68.12
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,88.22,67.64
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,77.11,58.71
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,65.74,49.24
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,51.1,36.63
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,35.23,22.64
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,18.55,3.05
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,26.65,3.23
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,123.58,91.92
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,202.84,159.98
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,306.91,246.6
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,403.83,325.58
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,494.55,396.23
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,570.39,453.6
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,641.68,505.85
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,714.39,557.07
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,772.27,596.08
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,819.58,626.83
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,860.13,652.36
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,898.39,676.03
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,922.89,689.76
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,944.45,701.49
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,957.83,706.49
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,960.14,704.11
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,962.35,704.31
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,961.05,702.3
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,952.76,694.54
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,940.96,684.62
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,922.41,671.29
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,900.54,655.86
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,869.97,633.51
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,836.71,609.46
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,801.28,584.34
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,763.66,557.22
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,722.94,526.42
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,681.04,494.44
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,635.96,460.7
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,590.02,425.69
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,542.45,388.03
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,494.51,349.43
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,444.2,309.17
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,394.13,268.35
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,342.86,226.18
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,284.77,179.29
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,233.38,139.44
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,183.61,104.63
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,135.05,78.52
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,99.36,73.6
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,99.49,74.11
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,99.48,74.5
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,99.19,74.69
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,98.84,74.85
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,94.83,72.04
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,90.75,69.13
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,85.63,65.29
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,80.34,61.2
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,71.63,54.09
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,63.47,47.17
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,49.65,35.27
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,35.96,23.07
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,18.7,2.68
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
