Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,22.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,62.78,11.67
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,177.74,135.09
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,274.26,219.24
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,388.02,313.86
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,493.06,398.66
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,364.98,294.57
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,206.56,163.14
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,305.23,241.49
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,387.18,304.28
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,461.2,360.06
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,558.25,431.11
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,750.79,574.73
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,929.54,696.73
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,950.27,706.62
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,967.86,715.19
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,978.28,718.99
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,985.32,720.68
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,970.78,707.85
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,966.11,701.92
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,956.01,692.79
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,942.48,681.59
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,922.27,667.27
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,898.81,650.93
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,803.57,581.61
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,691.27,496.96
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,744.92,539.8
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,767.96,559.5
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,668.43,483.36
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,580.37,415.7
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,593.09,427.71
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,590.66,426.01
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,541.23,386.66
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,490.79,345.88
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,438.08,303.25
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,385.1,259.54
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,331.58,214.99
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,278.24,170.84
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,224.66,128.75
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,172.06,91.83
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,121.05,65.35
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,72.42,52.25
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,72.24,52.41
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,71.98,52.5
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,72.14,52.82
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,66.08,48.13
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,64.28,46.97
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,62.4,45.71
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,60.23,44.18
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,58.08,42.6
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,53.09,38.53
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,47.99,34.19
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,37.87,25.47
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,29.25,17.6
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,14.75,0.51
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,35.47,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,100.02,14.7
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,230.74,175.29
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,339.8,270.23
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,445.26,356.29
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,554.75,440.96
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,623.95,492.46
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,694.28,542.73
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,757.18,586.06
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,815.39,624.85
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,856.35,650.41
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,895.29,674.22
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,926.71,691.14
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,943.81,698.18
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,961.96,706.89
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,976.95,713.52
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,984.93,715.91
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,989.51,716.22
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,987.05,712.08
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,981.07,705.82
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,968.6,695.48
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,952.66,683.05
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,931.86,668.75
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,907.74,652.35
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,872.82,627.5
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,835.11,600.88
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,799.77,577.13
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,762.21,551.71
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,721.39,521.37
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,679.15,489.6
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,633.93,456.07
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,587.56,420.97
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,538.81,383.33
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,489.37,344.26
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,438.55,303.22
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,387.45,261.16
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,329.96,214.47
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,279.12,172.99
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,227.02,132.47
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,176.27,97.1
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,127.8,72.01
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,84.52,61.6
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,84.53,61.94
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,84.41,62.19
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,85.26,63.24
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,86.19,64.36
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,83.99,62.96
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,81.64,61.42
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,77.1,58.03
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,73.22,55.08
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,65.32,48.64
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,57.2,41.78
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,46.12,32.21
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,33.68,21.08
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,17.31,1.06
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,46.33,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,134.0,10.38
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,260.21,197.54
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,382.23,303.3
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,473.26,377.75
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,568.55,452.0
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,638.3,503.73
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,709.21,554.2
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,764.15,590.38
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,812.99,621.12
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,855.46,647.08
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,895.93,671.13
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,925.52,687.74
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,952.32,702.4
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,971.22,711.03
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,974.46,709.38
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,981.86,709.22
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,985.81,706.92
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,983.64,702.46
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,977.98,696.01
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,965.9,685.86
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,950.35,673.69
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,929.51,659.66
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,905.4,643.62
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,875.95,622.85
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,843.62,600.31
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,807.42,576.48
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,768.97,551.07
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,726.85,520.61
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,683.32,488.45
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,637.42,455.14
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,590.3,420.12
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,540.93,382.56
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,490.9,343.5
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,439.1,302.82
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,387.05,260.85
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,334.55,217.47
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,282.64,174.83
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,221.73,127.68
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,169.63,91.27
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,118.6,64.62
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,82.38,60.16
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,82.03,60.22
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,81.57,60.18
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,73.61,54.0
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,72.97,53.69
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,71.15,52.55
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,69.25,51.31
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,66.33,49.19
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,63.37,46.96
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,57.81,42.43
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,49.81,35.67
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,40.29,27.42
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,30.63,18.63
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,16.82,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,48.23,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,166.66,124.25
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,264.06,208.94
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,377.66,302.49
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,483.57,387.02
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,557.64,442.85
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,634.05,498.17
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,707.25,548.1
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,772.22,590.36
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,818.56,619.19
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,863.18,646.3
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,894.91,664.38
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,924.02,680.59
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,945.65,691.26
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,956.74,695.01
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,964.95,695.6
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,969.71,694.09
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,969.87,690.66
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,966.52,685.15
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,953.89,673.89
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,937.87,660.72
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,918.51,646.97
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,895.89,631.27
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,864.57,609.11
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,830.68,585.42
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,795.58,561.86
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,758.33,536.55
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,716.95,506.96
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,674.54,476.27
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,629.74,444.74
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,584.17,411.84
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,536.81,375.97
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,489.25,339.13
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,436.13,298.96
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,385.7,259.56
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,334.87,218.99
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,285.71,179.89
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,236.2,141.95
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,188.49,109.12
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,141.42,84.34
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,108.88,80.32
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,108.88,80.77
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,108.7,81.07
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,107.59,80.65
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,104.91,78.99
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,100.63,76.02
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,96.12,72.83
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,89.91,68.17
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,83.46,63.18
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,74.94,56.41
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,63.82,47.19
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,48.78,34.34
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,33.83,21.11
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.56,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,14.42,5.43
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,23.94,13.7
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,36.82,24.49
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,51.01,36.23
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,66.32,48.67
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,81.42,60.69
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,212.01,166.64
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,356.66,278.2
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,491.58,379.56
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,608.73,464.16
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,630.19,474.74
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,649.28,484.04
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,827.47,609.0
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,968.21,697.66
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,979.21,700.58
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,986.79,702.45
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,972.77,690.39
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,968.59,684.97
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,958.46,676.21
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,944.87,665.47
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,925.5,651.23
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,902.81,635.06
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,870.64,612.96
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,835.76,589.23
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,800.06,566.41
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,762.23,541.58
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,721.2,513.44
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,678.83,483.73
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,624.97,442.85
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,577.96,407.3
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,538.25,378.65
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,489.87,341.21
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,437.53,300.08
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,385.17,257.97
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,331.48,214.31
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,278.14,171.06
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,225.34,130.36
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,173.88,94.9
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,123.14,68.72
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,88.35,64.57
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,80.01,58.32
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,79.95,58.61
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,78.73,57.85
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,77.37,56.98
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,75.07,55.48
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,72.64,53.84
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,69.2,51.32
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,65.64,48.61
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,57.39,41.98
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,50.44,36.17
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,40.26,27.37
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,29.89,17.95
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,28.63,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,81.3,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,215.05,160.62
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,322.8,255.82
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,417.33,333.68
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,525.27,417.18
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,598.71,471.44
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,673.34,524.17
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,589.43,459.24
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,482.1,374.29
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,684.17,524.47
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,883.49,658.42
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,910.08,670.15
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,940.47,685.53
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,961.39,695.6
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,979.12,703.69
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,988.72,706.97
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,994.85,708.24
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,980.34,696.2
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,975.57,690.72
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,964.35,681.55
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,949.68,670.39
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,929.25,657.07
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,905.55,641.73
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,877.82,622.53
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,847.05,601.42
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,810.26,577.61
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,771.21,552.19
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,729.14,522.16
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,685.48,490.24
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,638.8,456.29
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,590.92,420.67
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,541.09,382.91
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,490.43,343.44
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,438.27,301.72
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,385.84,258.88
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,331.96,214.55
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,278.51,170.8
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,225.31,129.45
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,173.14,93.42
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,111.05,59.28
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,76.01,55.09
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,75.67,55.14
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,75.24,55.1
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,74.27,54.53
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,66.87,48.76
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,64.76,47.35
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,62.53,45.82
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,59.68,43.63
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,56.78,41.33
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,51.32,36.97
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,45.72,32.28
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,36.09,23.95
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,27.78,16.24
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,26.58,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,75.58,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,208.29,153.77
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,314.38,247.45
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,404.61,322.13
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,508.51,403.12
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,580.81,456.58
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,654.41,508.67
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,537.76,418.88
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,375.57,291.55
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,631.96,485.89
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,867.0,645.35
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,683.23,512.19
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,452.41,338.81
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,726.95,540.64
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,961.99,693.88
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,970.89,694.54
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,976.37,695.08
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,962.8,683.73
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,958.82,678.8
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,947.44,669.28
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,932.67,657.84
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,811.19,575.52
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,665.71,471.69
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,768.54,546.78
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,828.68,588.13
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,734.43,520.91
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,636.38,449.69
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,665.51,474.49
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,673.51,482.67
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,628.44,449.87
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,582.22,415.68
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,534.2,379.27
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,485.21,341.08
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,434.1,300.33
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,382.76,258.45
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,324.7,211.44
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,273.11,169.39
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,220.69,128.4
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,169.6,92.9
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,120.36,68.02
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,88.82,65.49
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,80.14,58.93
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,79.8,59.0
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,78.9,58.49
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,77.9,57.91
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,75.62,56.41
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,73.22,54.79
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,69.84,52.18
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,64.73,48.07
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,57.62,42.25
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,50.34,36.08
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,39.84,27.0
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,29.12,17.23
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,24.29,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,207.31,151.65
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,357.13,279.28
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,451.46,354.18
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,550.87,428.84
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,618.94,476.92
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,688.28,523.55
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,746.34,559.19
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,799.69,590.21
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,841.05,614.11
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,880.46,636.38
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,911.65,653.7
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,928.56,661.95
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,947.27,672.12
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,962.86,680.32
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,971.42,684.73
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,976.61,687.1
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,975.39,685.05
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,970.62,680.91
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,959.28,673.14
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,944.45,663.21
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,924.28,650.92
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,900.78,636.48
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,871.45,616.94
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,839.19,595.45
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,802.93,572.46
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,764.3,547.67
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,722.19,518.18
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,678.43,486.17
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,632.46,452.67
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,585.11,417.32
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,534.97,379.12
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,484.03,339.24
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,431.8,297.91
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,379.16,255.14
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,325.48,210.53
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,272.24,166.59
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,218.52,124.59
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,165.79,88.12
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,136.56,83.88
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,171.47,130.62
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,162.21,123.96
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,152.29,116.79
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,112.09,85.15
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,76.1,56.45
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,89.82,67.98
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,106.67,82.1
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,93.93,72.09
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,80.66,61.44
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,61.38,45.56
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,44.93,31.75
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,35.32,23.4
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,27.0,15.58
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.83,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,71.93,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,208.6,151.55
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,317.73,249.15
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,413.91,327.68
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,526.07,413.64
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,598.35,465.92
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,672.0,516.75
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,733.2,555.51
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,794.23,592.56
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,831.35,614.0
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,872.53,637.89
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,905.21,655.81
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,935.26,671.92
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,954.68,681.7
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,970.95,689.62
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,968.83,686.55
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,975.84,689.49
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,973.84,686.76
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,968.36,682.01
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,957.88,674.21
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,943.91,664.3
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,857.06,606.84
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,738.72,523.3
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,805.75,572.63
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,832.71,591.69
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,797.35,568.43
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,759.74,543.83
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,718.74,514.32
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,676.19,483.21
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,579.52,412.01
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,503.03,355.64
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,502.68,355.71
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,485.18,339.66
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,434.15,298.77
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,382.88,256.93
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,326.47,211.73
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,278.39,173.15
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,227.22,133.86
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,177.52,99.97
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,138.2,84.77
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,136.0,102.34
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,122.48,92.21
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,106.23,79.82
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,106.49,80.32
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,105.15,79.55
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,98.43,74.6
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,91.33,69.28
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,84.8,64.31
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,77.98,58.97
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,66.48,49.55
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,54.43,39.41
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,42.26,28.93
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,30.1,17.84
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,15.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,79.35,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,240.83,175.13
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,362.27,284.85
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,458.2,362.38
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,559.2,439.53
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,629.66,490.47
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,701.43,539.72
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,758.72,575.3
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,810.8,605.71
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,852.38,628.36
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,891.96,648.8
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,923.06,661.62
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,951.44,672.12
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,958.17,672.69
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,973.67,679.03
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,981.76,681.45
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,986.4,681.97
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,984.41,681.21
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,978.87,678.37
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,967.33,670.5
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,952.26,660.51
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,931.81,647.71
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,908.0,632.89
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,878.78,614.11
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,846.58,593.35
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,809.98,570.53
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,771.0,545.96
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,728.53,516.52
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,684.37,484.79
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,638.05,451.67
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,590.35,416.68
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,540.09,379.03
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,488.63,339.32
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,435.45,297.16
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,381.91,253.72
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,326.96,208.7
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,272.19,164.09
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,217.92,122.21
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,164.56,85.96
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,111.52,60.23
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,79.36,57.48
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,77.89,56.65
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,66.71,48.05
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,65.68,47.41
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,64.58,46.71
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,62.21,45.08
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,59.72,43.33
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,51.94,37.11
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,49.03,34.79
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,44.37,31.06
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,39.63,27.08
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,32.13,20.61
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.51,13.41
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
