Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,92.13,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,258.38,185.84
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,378.82,295.42
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,470.33,368.75
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,566.8,441.32
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,635.58,489.95
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,705.63,536.65
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,756.33,566.75
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,811.89,598.67
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,853.8,622.89
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,893.7,645.41
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,924.13,662.03
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,940.31,669.6
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,959.16,679.02
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,974.84,686.47
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,983.47,689.64
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,988.65,690.84
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,986.26,687.05
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,980.3,681.28
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,968.76,672.24
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,953.68,661.19
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,932.75,648.01
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,908.47,632.8
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,878.0,612.43
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,844.62,590.25
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,808.02,567.19
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,769.03,542.43
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,726.85,513.18
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,682.92,481.53
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,636.43,448.46
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,588.56,413.5
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,537.94,375.65
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,486.39,335.99
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,433.46,294.16
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,380.13,251.05
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,326.26,207.28
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,273.41,164.67
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,219.6,123.53
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,166.76,88.02
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,114.63,63.15
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,73.36,52.5
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,72.88,52.44
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,72.3,52.28
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,71.19,51.58
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,69.98,50.82
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,61.74,44.5
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,59.36,42.84
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,56.37,40.64
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,53.32,38.3
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,48.09,34.12
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.75,29.63
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,34.57,22.51
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,24.85,13.51
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,64.57,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,218.77,155.0
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,327.88,256.46
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,424.26,335.46
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,522.88,411.94
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,595.33,464.66
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,669.14,515.53
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,729.13,553.27
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,788.85,589.07
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,832.44,614.58
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,868.96,634.93
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,903.4,652.27
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,935.26,667.63
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,955.21,677.12
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,971.99,684.78
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,970.27,681.0
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,977.69,683.26
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,976.71,680.35
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,972.17,675.48
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,961.53,667.86
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,947.38,658.15
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,926.99,645.59
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,903.27,630.97
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,874.54,611.87
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,842.82,590.85
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,806.69,567.92
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,768.15,543.28
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,726.01,513.96
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,682.1,482.32
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,635.32,448.85
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,587.18,413.53
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,537.02,375.79
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,485.91,336.27
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,432.57,294.02
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,378.88,250.56
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,325.06,206.72
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,272.31,164.14
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,218.68,123.18
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,166.08,87.97
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,103.43,55.44
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,74.45,53.38
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,74.04,53.36
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,73.52,53.26
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,72.13,52.35
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,70.62,51.35
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,62.67,45.26
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,60.69,43.93
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,57.41,41.49
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,54.03,38.89
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,48.45,34.33
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,42.73,29.46
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,34.14,22.03
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,24.08,12.73
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,50.02,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,204.51,143.14
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,313.77,246.17
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,405.63,322.55
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,511.67,405.42
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,585.08,459.71
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,659.9,512.39
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,722.44,552.85
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,784.84,591.46
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,828.78,617.28
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,865.39,637.64
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,900.18,655.09
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,932.41,670.47
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,952.33,679.11
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,969.09,685.85
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,966.82,681.24
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,973.76,682.75
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,972.26,679.07
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,967.25,673.46
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,956.22,664.79
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,941.71,654.15
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,921.41,641.4
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,897.81,626.65
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,868.42,607.35
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,836.14,586.2
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,799.95,563.06
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,761.45,538.33
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,719.57,508.83
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,676.13,477.54
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,629.87,444.49
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,582.37,409.72
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,532.46,372.45
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,481.83,333.55
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,429.9,292.56
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,377.72,250.43
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,325.45,208.07
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,267.17,161.94
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,213.87,121.42
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,161.92,86.7
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,111.49,63.07
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,85.52,62.32
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,84.98,62.25
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,76.59,55.93
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,76.75,56.27
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,76.93,56.63
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,74.28,54.84
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,71.47,52.89
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,67.95,50.19
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,64.35,47.32
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,55.6,40.18
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,48.26,33.97
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,37.3,24.55
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.12,14.16
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,58.93,36.65
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,124.27,94.11
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,187.85,147.46
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,251.69,199.9
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,337.99,268.86
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,412.58,326.78
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,503.54,393.95
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,617.37,474.19
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,669.23,508.15
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,720.36,541.06
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,765.14,568.36
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,808.52,594.07
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,836.61,608.37
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,870.27,625.83
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,896.32,638.58
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,918.72,648.36
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,923.01,648.94
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,923.92,647.75
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,923.06,644.32
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,910.33,633.69
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,892.47,622.55
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,871.37,609.32
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,850.22,594.74
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,825.19,577.62
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,790.37,556.16
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,753.16,531.87
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,712.44,503.84
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,664.5,470.45
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,620.19,439.11
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,576.65,407.27
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,526.87,369.46
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,478.05,331.27
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,424.15,289.86
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,371.91,248.42
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,325.28,217.08
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,311.24,213.26
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,275.73,184.92
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,221.08,144.57
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,157.18,102.51
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,97.45,72.03
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,85.44,62.93
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,95.75,71.53
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,98.73,74.33
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,101.44,76.96
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,54.71,39.37
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.94,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.11,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,12.11,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,94.91,62.08
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,182.04,141.37
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,262.23,208.83
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,345.41,276.5
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,256.65,205.07
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,160.92,125.75
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,152.14,118.09
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,157.95,121.74
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,284.61,222.34
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,417.75,323.43
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,458.67,351.54
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,498.68,378.88
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,703.93,528.56
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,876.36,647.53
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,895.74,656.44
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,911.85,664.54
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,916.19,665.99
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,917.17,665.48
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,912.55,660.18
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,904.44,652.8
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,887.45,641.11
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,867.24,627.48
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,843.26,610.14
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,809.66,586.47
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,643.85,467.64
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,479.54,347.29
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,423.24,307.87
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,370.72,270.27
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,413.79,301.46
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,444.13,322.6
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,469.0,340.3
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,473.69,339.52
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,405.66,289.27
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,378.73,272.09
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,304.68,220.0
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,254.11,185.92
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,256.79,182.0
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,237.87,163.29
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,157.88,106.66
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,90.83,68.8
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,100.36,76.99
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,111.73,86.69
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,114.05,88.88
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,116.62,91.32
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,106.15,83.2
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,95.0,74.41
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,80.63,62.61
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,65.31,49.82
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,57.18,42.97
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,48.83,35.69
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,36.86,25.03
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,24.59,13.22
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.48,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,85.29,54.15
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,154.16,119.0
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,208.96,165.62
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,264.48,211.33
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,353.45,281.99
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,431.25,341.57
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,429.81,336.98
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,403.04,314.06
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,433.63,334.74
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,462.81,353.6
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,502.19,380.06
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,540.51,405.2
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,483.23,360.29
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,402.59,299.16
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,516.31,380.6
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,605.94,441.77
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,580.18,421.77
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,553.94,402.23
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,418.9,306.84
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,294.23,215.98
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,439.77,322.45
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,576.81,417.98
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,701.98,507.53
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,792.03,570.76
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,760.13,548.23
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,726.17,524.85
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,688.53,499.03
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,649.58,471.67
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,606.65,440.49
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,563.32,408.29
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,518.03,373.93
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,472.49,338.49
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,425.35,301.64
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,378.92,264.49
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,328.46,222.77
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,276.43,179.83
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,214.38,144.17
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,221.2,162.57
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,191.83,141.75
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,178.88,138.96
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,162.14,126.31
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,157.98,123.64
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,130.41,101.77
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,109.11,84.79
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,104.35,81.37
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,99.34,77.65
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,90.63,70.62
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,83.46,64.71
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,71.56,54.79
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,59.39,44.31
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,43.51,30.43
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,26.56,14.52
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,5.12,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,41.94,22.99
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,79.25,58.44
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,143.71,112.39
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,194.86,155.02
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,240.97,192.7
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,287.44,229.67
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,358.22,284.87
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,451.18,354.79
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,484.54,376.9
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,516.32,397.59
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,598.3,456.4
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,680.79,513.5
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,830.56,617.33
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,941.27,686.3
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,790.55,578.85
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,595.0,435.81
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,801.78,584.94
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,960.78,688.56
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,938.47,670.49
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,925.95,660.49
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,906.28,647.65
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,883.37,632.81
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,856.45,614.14
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,826.54,593.57
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,791.06,570.51
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,753.29,545.56
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,641.63,463.41
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,536.72,385.85
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,551.73,397.44
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,554.12,398.55
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,398.31,288.06
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,284.89,207.15
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,344.32,248.89
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,387.35,275.61
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,327.7,223.19
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,267.52,166.77
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,133.17,80.17
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,94.19,67.74
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,124.89,87.63
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,149.71,115.97
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,127.43,98.59
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,101.4,77.98
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,118.76,92.47
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,147.11,115.92
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,132.1,104.26
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,116.5,91.97
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,101.13,79.63
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,85.27,66.61
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,69.5,53.34
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,53.32,39.41
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,38.55,26.35
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,22.63,11.3
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,11.95,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,133.85,84.18
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,256.59,200.81
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,346.77,277.22
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,443.26,355.31
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,330.34,265.44
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,188.4,148.95
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,474.67,378.49
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,727.94,563.47
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,776.36,593.71
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,823.23,623.76
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,736.24,558.6
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,629.13,476.58
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,788.52,591.16
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,928.9,681.8
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,743.02,549.18
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,513.15,379.47
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,465.89,345.47
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,440.13,325.6
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,561.66,412.41
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,674.46,489.04
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,678.7,489.93
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,680.6,489.96
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,705.63,506.31
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,730.77,521.91
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,681.74,486.58
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,639.29,456.05
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,611.07,436.42
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,578.66,413.45
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,553.65,394.94
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,534.83,380.29
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,485.68,344.52
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,441.72,312.63
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,416.23,290.53
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,372.25,250.19
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,314.56,203.99
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,266.05,165.16
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,214.12,125.34
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,163.66,91.96
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,111.83,68.26
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,90.2,67.45
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,81.11,60.37
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,80.47,60.08
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,78.05,58.34
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,75.39,56.4
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,72.64,54.48
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,69.72,52.4
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,64.68,48.48
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,59.39,44.23
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,52.88,38.88
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.13,31.39
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,33.38,21.9
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,22.44,10.85
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,19.93,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,141.63,86.52
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,262.34,204.41
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,360.37,287.34
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,466.09,372.11
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,548.2,434.35
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,627.39,491.5
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,694.1,537.39
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,760.75,581.62
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,807.3,609.99
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,852.21,636.57
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,731.4,548.52
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,588.45,440.53
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,781.28,579.13
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,956.38,690.78
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,968.8,693.64
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,977.77,695.87
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,964.02,685.75
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,959.76,682.03
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,950.44,673.79
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,937.61,663.55
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,828.49,588.95
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,691.9,491.01
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,680.71,484.17
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,667.02,474.72
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,654.17,465.21
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,639.78,454.65
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,590.96,419.91
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,548.21,389.28
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,572.9,409.75
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,580.78,415.08
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,490.59,348.54
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,436.5,309.6
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,408.65,285.09
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,369.75,247.22
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,315.02,201.72
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,260.62,157.09
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,206.06,115.27
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,152.53,80.3
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,99.76,58.2
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,80.46,59.19
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,68.92,50.25
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,68.13,49.91
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,67.47,49.55
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,66.77,49.19
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,64.49,47.62
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,56.9,41.64
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,53.77,39.26
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,50.59,36.74
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,45.23,32.32
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,39.78,27.61
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,31.07,19.85
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.17,10.27
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,28.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,176.53,104.85
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,297.68,232.89
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,409.48,326.94
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,526.46,419.83
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,600.67,476.0
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,676.54,530.7
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,739.85,574.08
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,798.81,612.87
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,842.0,639.31
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,883.23,663.87
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,913.48,680.8
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,940.97,695.79
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,948.34,697.05
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,964.32,704.3
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,973.78,707.56
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,979.79,708.74
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,977.72,706.0
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,972.07,701.15
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,960.79,691.68
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,945.96,680.1
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,925.29,664.63
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,901.23,647.12
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,872.49,626.9
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,840.65,604.7
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,803.57,580.24
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,764.0,553.99
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,721.23,523.08
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,676.6,489.63
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,628.58,454.14
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,579.17,416.73
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,527.73,376.8
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,475.5,335.24
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,421.66,291.33
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,367.46,246.23
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,314.04,201.75
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,262.26,159.39
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,208.12,117.97
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,155.1,83.5
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,93.48,54.71
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,77.77,57.08
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,77.15,56.9
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,76.42,56.63
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,69.13,50.92
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,68.55,50.66
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,66.16,49.0
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,63.64,47.22
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,60.48,44.83
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,57.28,42.31
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,50.64,36.74
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,43.82,30.79
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.9,20.37
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.66,9.47
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
