Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.95,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,94.6,51.44
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,193.87,150.37
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,325.51,261.16
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,453.75,365.81
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,532.25,426.62
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,621.37,492.77
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,700.64,547.95
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,780.02,601.01
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,826.84,630.43
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,871.98,658.18
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,903.39,674.71
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,939.04,693.9
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,960.96,704.82
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,979.64,713.68
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,990.52,717.51
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,985.23,710.98
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,984.27,707.58
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,979.71,702.0
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,969.51,692.97
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,955.71,681.84
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,935.09,667.85
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,911.07,651.77
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,881.99,631.37
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,849.84,609.02
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,812.87,584.54
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,773.44,558.34
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,730.67,526.89
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,685.98,493.52
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,638.07,458.23
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,588.76,421.06
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,536.92,380.31
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,484.06,337.87
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,429.65,294.03
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,374.95,249.05
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,318.91,202.76
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,263.14,157.34
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,207.58,115.27
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,153.07,80.43
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,99.11,58.96
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,71.79,51.82
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,71.16,51.62
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,70.43,51.33
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,68.82,50.22
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,67.09,49.03
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,64.78,47.55
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,57.15,41.67
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,54.01,39.28
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,50.81,36.75
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,45.43,32.32
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.96,27.58
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.77,19.47
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.25,8.13
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,142.57,76.12
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,270.87,211.18
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,381.16,304.67
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,508.58,405.4
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,585.55,463.84
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,664.16,520.78
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,732.83,566.94
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,801.68,611.32
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,840.7,634.29
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,883.35,659.32
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,917.77,678.55
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,949.56,695.83
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,956.67,696.47
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,972.52,703.12
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,982.27,704.37
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,988.55,703.55
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,986.82,700.68
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,981.43,695.73
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,969.34,685.67
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,953.68,673.57
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,932.67,658.26
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,908.24,640.94
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,877.9,620.26
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,844.56,597.7
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,807.6,573.99
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,768.12,548.47
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,724.55,518.59
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,679.11,486.28
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,631.04,451.32
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,581.54,414.38
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,529.4,373.81
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,476.35,331.54
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,422.0,288.47
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,367.29,243.97
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,311.55,197.76
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,256.1,152.47
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,200.45,110.03
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,145.8,75.16
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,92.23,54.85
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,77.88,56.66
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,76.28,55.7
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,65.26,47.17
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,64.11,46.54
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,62.91,45.85
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,60.42,44.11
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,57.84,42.25
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,50.13,36.0
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,47.14,33.54
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,41.99,29.31
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,36.77,24.79
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,28.31,17.32
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.7,7.2
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,160.8,80.41
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,318.5,246.26
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,423.29,334.19
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,534.54,421.7
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,609.26,477.27
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,685.71,531.12
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,747.06,570.79
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,803.59,605.41
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,847.83,631.69
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,890.1,656.07
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,921.09,672.55
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,949.33,687.12
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,957.27,688.13
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,973.72,694.86
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,982.13,695.5
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,987.03,694.14
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,985.8,691.99
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,980.9,687.77
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,968.84,678.3
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,953.18,666.79
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,932.12,653.39
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,907.63,637.91
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,877.25,617.41
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,843.88,595.04
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,806.45,571.22
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,766.53,545.63
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,723.28,515.25
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,678.1,482.52
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,630.32,448.01
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,581.09,411.51
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,528.98,372.04
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,475.89,330.6
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,421.34,286.85
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,366.43,241.86
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,310.66,195.96
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,255.49,151.3
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,199.97,109.35
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,145.45,75.07
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,91.72,55.45
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,79.03,57.32
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,67.46,48.45
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,66.57,48.02
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,65.16,47.18
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,63.65,46.26
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,61.2,44.55
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,58.65,42.72
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,50.52,36.24
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,47.17,33.57
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,42.03,29.33
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,36.82,24.81
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,28.37,17.28
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.77,6.58
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,175.26,81.23
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,338.51,262.42
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,440.17,348.02
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,548.19,432.75
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,621.9,487.99
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,697.35,541.58
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,750.52,575.91
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,808.68,612.32
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,851.46,637.89
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,892.26,661.57
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,922.7,676.55
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,938.76,681.93
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,957.99,690.88
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,973.99,697.75
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,981.63,699.38
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,985.68,698.93
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,983.87,696.41
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,978.43,691.79
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,965.1,681.3
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,948.18,668.73
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,927.15,655.07
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,902.74,639.31
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,872.48,618.78
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,839.26,596.35
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,802.4,572.48
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,763.05,546.82
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,718.94,515.07
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,673.29,481.5
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,625.55,446.68
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,576.5,410.0
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,525.1,370.61
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,473.28,329.84
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,419.8,286.77
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,366.07,242.66
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,311.66,197.86
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,257.78,154.28
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,203.51,113.73
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,140.3,73.2
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,86.87,53.54
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,76.38,55.5
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,75.66,55.23
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,74.83,54.88
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,91.84,68.76
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,115.37,87.91
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,88.46,66.67
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,58.48,42.57
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,54.02,39.12
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,49.37,35.38
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,43.55,30.58
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,37.61,25.44
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,28.38,17.23
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.92,5.31
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,168.7,69.52
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,325.69,250.66
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,425.99,335.79
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,532.39,419.86
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,608.36,476.74
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,686.08,531.89
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,746.3,572.01
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,800.79,606.64
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,845.38,633.06
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,887.98,657.46
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,920.62,674.71
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,950.47,689.94
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,971.06,699.04
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,976.25,698.39
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,984.4,699.91
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,989.05,699.32
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,987.57,697.0
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,982.43,692.61
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,970.17,682.56
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,954.32,670.5
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,932.59,656.72
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,907.47,640.86
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,875.74,619.52
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,841.14,596.37
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,803.79,572.59
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,764.04,546.97
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,720.02,515.62
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,674.33,482.46
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,626.12,447.57
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,576.65,410.79
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,525.15,371.6
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,472.94,330.66
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,418.83,287.73
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,364.53,243.52
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,310.75,199.19
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,250.97,151.5
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,196.5,110.41
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,143.47,77.3
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,91.62,67.91
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,84.19,62.22
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,83.83,62.27
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,75.82,56.16
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,74.32,55.16
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,72.69,54.06
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,70.11,52.28
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,67.42,50.36
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,62.22,46.18
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,56.79,41.7
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,50.13,36.09
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,41.23,28.39
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.02,18.47
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.62,4.21
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,139.01,48.6
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,272.62,209.18
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,368.25,291.77
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,478.41,379.77
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,556.64,439.42
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,636.71,497.56
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,700.68,541.53
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,764.58,583.87
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,810.04,611.56
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,853.86,637.48
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,883.72,653.76
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,916.88,672.12
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,938.14,682.09
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,956.2,690.05
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,967.26,692.51
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,962.34,684.94
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,961.92,681.99
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,957.93,676.91
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,946.95,667.6
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,932.43,656.28
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,912.09,642.79
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,888.41,627.29
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,859.35,607.45
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,827.34,585.75
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,790.98,562.16
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,752.24,536.59
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,709.63,505.88
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,665.34,473.46
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,618.15,439.19
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,569.7,403.13
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,518.98,364.57
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,467.57,324.39
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,414.63,281.91
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,361.51,238.48
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,307.51,194.32
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,246.14,145.77
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,191.52,105.4
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,138.26,73.0
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,86.14,62.99
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,80.56,58.8
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,80.03,58.7
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,79.4,58.53
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,70.97,51.97
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,69.53,51.02
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,66.79,49.11
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,63.93,47.06
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,59.68,43.69
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,55.31,40.09
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,48.58,34.55
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.79,27.04
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.88,17.4
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.83,2.64
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,125.97,35.24
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,245.51,187.5
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,349.38,277.1
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,462.29,367.98
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,547.97,433.61
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,629.92,493.31
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,698.1,539.48
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,766.36,583.79
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,813.0,612.0
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,858.0,638.36
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,888.11,653.09
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,921.68,669.87
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,943.53,679.35
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,962.15,686.7
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,972.38,689.11
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,966.8,681.73
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,965.81,678.0
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,961.25,672.16
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,950.6,662.75
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,936.39,651.36
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,915.87,638.43
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,891.99,623.46
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,863.08,604.07
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,831.14,582.79
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,794.02,559.35
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,754.47,534.06
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,711.66,503.81
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,666.98,471.65
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,619.1,437.3
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,569.88,401.04
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,518.4,362.22
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,466.07,321.56
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,412.49,278.71
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,358.59,234.74
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,304.19,190.49
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,251.02,148.19
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,196.74,108.46
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,133.51,69.3
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,81.05,58.72
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,77.68,56.28
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,77.0,56.05
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,76.22,55.76
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,68.33,49.64
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,67.06,48.82
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,64.55,47.09
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,61.94,45.24
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,57.96,42.08
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,53.87,38.73
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,47.07,33.14
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.11,27.15
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.79,16.36
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.08,0.89
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,95.69,18.09
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,193.62,146.79
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,311.23,246.29
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,420.91,335.7
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,500.21,397.26
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,582.64,458.05
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,662.57,513.25
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,735.67,561.14
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,784.65,591.41
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,832.05,619.87
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,870.24,640.17
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,906.06,658.45
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,922.13,664.94
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,941.99,674.04
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,953.82,678.38
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,962.17,680.69
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,962.42,678.05
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,959.05,673.37
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,948.06,664.12
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,920.97,644.98
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,901.63,632.65
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,878.98,618.2
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,851.85,599.67
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,821.66,579.23
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,785.1,555.6
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,746.24,529.63
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,703.65,499.07
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,659.5,466.91
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,612.87,433.19
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,565.03,397.74
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,514.74,359.59
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,464.04,320.11
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,407.5,275.58
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,353.32,231.82
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,299.48,188.22
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,246.77,146.46
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,193.22,107.57
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,141.2,76.9
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,117.73,87.46
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,165.56,124.97
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,121.05,90.76
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,81.29,59.77
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,80.04,59.16
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,78.7,58.45
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,75.69,56.36
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,72.54,54.11
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,67.17,49.83
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,59.46,43.48
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,51.05,36.46
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.46,29.02
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,29.86,17.89
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,17.3,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,124.29,13.99
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,245.92,185.97
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,348.6,275.16
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,465.69,369.08
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,545.95,430.53
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,628.1,490.37
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,695.89,537.11
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,763.78,582.11
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,810.84,610.91
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,856.27,637.91
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,887.78,653.64
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,922.7,671.34
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,943.91,681.15
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,961.89,688.95
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,960.72,684.58
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,968.63,686.33
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,967.55,682.45
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,962.87,676.55
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,952.02,667.38
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,937.6,656.18
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,916.9,642.9
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,892.8,627.56
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,864.79,608.77
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,833.55,587.92
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,796.37,564.35
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,756.66,538.94
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,713.14,507.8
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,667.64,474.6
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,619.21,439.42
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,569.33,402.23
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,517.08,362.37
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,463.88,320.6
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,409.17,276.53
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,354.11,231.33
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,297.94,185.16
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,242.14,140.4
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,186.25,99.61
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,131.45,67.8
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,78.74,56.95
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,77.93,56.52
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,66.49,47.73
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,65.53,47.24
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,64.36,46.48
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,63.13,45.69
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,60.64,43.95
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,53.27,38.17
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,49.94,35.61
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,46.57,32.9
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,40.61,27.88
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,34.55,22.56
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,25.18,14.1
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.62,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,123.45,1.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,245.68,185.66
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,345.33,273.08
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,453.32,360.48
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,538.28,425.91
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,620.83,486.4
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,688.69,533.77
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,756.57,579.45
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,804.02,609.0
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,849.84,636.76
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,879.2,651.8
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,912.66,669.44
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,934.79,680.09
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,953.7,688.68
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,963.84,691.65
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,970.47,692.55
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,957.11,680.85
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,952.88,675.35
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,942.59,666.44
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,928.76,655.5
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,908.17,640.45
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,884.25,623.46
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,855.79,603.68
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,824.3,582.05
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,787.24,558.26
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,747.79,532.28
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,705.14,501.68
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,660.68,469.22
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,613.01,434.63
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,564.04,398.17
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,512.76,359.03
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,460.61,318.11
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,406.85,274.92
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,352.85,230.74
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,297.99,185.87
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,243.53,142.45
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,188.89,102.75
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,125.1,64.42
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,75.22,53.93
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,74.91,53.89
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,74.08,53.53
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,73.14,53.11
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,87.13,64.63
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,107.73,81.52
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,96.1,72.62
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,83.76,63.01
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,73.61,54.88
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,62.98,46.16
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,51.73,36.81
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,40.08,26.87
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,29.04,16.89
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,17.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
