Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,13.56,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,31.08,18.14
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,80.46,59.36
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,122.3,94.4
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,160.38,125.56
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,198.11,155.64
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,337.19,265.95
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,484.17,376.54
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,671.78,513.64
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,850.59,633.7
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,885.27,650.66
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,917.32,666.49
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,937.96,675.69
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,955.38,682.83
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,953.03,677.39
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,959.52,677.91
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,958.42,674.05
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,953.72,668.18
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,941.55,657.83
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,925.86,645.53
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,842.99,590.82
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,729.0,511.18
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,793.02,557.59
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,816.88,574.26
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,780.12,550.68
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,741.02,525.03
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,662.61,466.91
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,590.25,413.4
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,580.9,408.84
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,558.17,392.44
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,507.57,353.97
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,454.43,312.79
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,400.69,270.63
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,347.01,227.54
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,292.99,183.65
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,240.01,141.75
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,186.55,103.42
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,134.7,74.11
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,88.95,65.01
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,80.04,58.19
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,79.65,58.21
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,79.16,58.16
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,76.22,56.03
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,73.02,53.67
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,70.1,51.63
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,67.04,49.43
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,61.82,45.25
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,56.39,40.77
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,46.59,32.59
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,38.21,25.33
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.19,14.53
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.97,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,87.83,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,181.11,134.35
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,299.17,235.42
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,409.29,325.5
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,489.74,388.54
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,573.52,450.89
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,652.86,506.23
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,725.46,554.4
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,774.65,585.22
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,822.27,614.21
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,860.2,634.93
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,895.77,653.68
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,912.11,659.69
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,932.34,668.25
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,943.53,669.82
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,951.25,669.26
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,951.35,665.0
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,947.84,658.63
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,936.43,647.95
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,921.49,635.31
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,901.1,621.73
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,877.35,606.22
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,842.62,582.71
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,805.41,557.52
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,769.97,534.6
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,732.26,509.75
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,689.74,480.12
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,646.02,449.15
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,599.81,416.64
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,552.73,382.67
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,503.71,346.58
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,451.42,307.27
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,399.28,267.42
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,347.5,226.95
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,297.09,187.44
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,249.54,151.28
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,199.87,116.43
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,152.28,89.93
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,112.31,82.41
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,111.92,82.41
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,111.17,82.28
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,109.85,81.71
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,106.28,79.2
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,102.48,76.51
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,96.72,72.37
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,90.68,67.92
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,81.5,60.8
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,73.35,54.28
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,59.83,43.21
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,46.02,31.55
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,29.57,16.93
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.34,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,41.91,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,88.97,62.94
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,202.52,157.92
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,303.59,240.02
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,213.78,168.88
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,105.98,80.41
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,196.75,154.11
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,275.51,215.73
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,270.6,209.82
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,264.73,203.53
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,411.63,314.3
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,538.03,403.79
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,559.35,415.51
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,579.04,426.89
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,502.03,369.64
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,404.32,297.93
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,411.58,302.93
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,418.39,306.91
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,522.63,379.8
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,603.18,433.63
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,617.8,442.81
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,629.99,450.95
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,610.39,436.3
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,590.39,421.69
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,568.18,406.25
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,545.9,390.73
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,503.9,361.76
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,464.56,334.51
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,337.35,245.28
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,219.49,160.37
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,174.95,127.86
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,131.08,95.16
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,262.39,190.94
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,358.8,255.9
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,279.11,200.45
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,227.1,167.16
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,217.24,160.3
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,207.08,153.33
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,144.28,111.79
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,78.26,58.91
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,74.45,56.21
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,70.65,53.39
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,76.53,58.48
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,81.8,63.09
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,71.13,54.53
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,60.37,45.76
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,49.7,36.81
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,38.87,27.57
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,28.9,18.97
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,10.28
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,3.04
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,5.65
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,28.94,17.76
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,45.19,31.38
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,64.06,47.09
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,82.42,62.17
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,65.79,48.35
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,53.87,38.4
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,154.61,120.34
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,256.23,200.78
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,245.57,190.72
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,216.89,166.93
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,289.01,222.65
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,341.52,262.38
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,514.4,395.41
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,683.47,520.31
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,409.27,314.62
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,144.23,107.58
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,204.0,153.88
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,263.38,198.91
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,458.29,346.63
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,614.81,460.33
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,569.89,425.56
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,526.82,392.89
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,404.65,302.88
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,294.61,220.42
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,333.69,249.64
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,366.53,273.59
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,378.73,282.28
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,388.36,288.93
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,369.71,274.82
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,351.43,261.02
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,334.76,248.32
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,317.82,235.32
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,298.69,219.44
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,286.08,208.16
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,231.83,170.89
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,185.01,138.88
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,175.35,138.28
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,167.37,132.26
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,165.61,131.54
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,154.16,122.9
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,111.41,88.06
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,53.05,39.45
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,45.95,33.69
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,27.81
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,21.78
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,15.68
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.89
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,4.07
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.31,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.98,10.37
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,43.38,29.73
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,63.75,47.09
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,91.19,70.34
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,118.32,92.97
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,128.83,101.0
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,139.41,108.88
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,111.32,85.64
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,87.11,65.59
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,89.84,67.43
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,92.69,69.33
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,151.16,115.74
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,210.67,161.92
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,220.81,169.19
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,230.89,176.5
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,201.68,153.54
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,173.79,131.67
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,156.7,117.98
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,140.05,104.69
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,166.61,125.15
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,192.73,144.99
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,220.0,165.52
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,246.57,185.33
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,209.69,157.3
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,173.69,129.92
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,147.93,110.2
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,122.7,90.75
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,117.6,86.84
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,112.65,83.03
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,129.75,96.34
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,146.22,109.05
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,149.9,111.92
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,153.38,114.67
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,150.28,112.41
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,147.19,110.22
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,120.9,90.13
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,94.85,70.05
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,127.26,100.23
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,157.22,124.95
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,122.31,96.86
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,85.6,66.85
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,87.48,68.74
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,89.12,70.39
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,77.4,60.71
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,65.57,50.83
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,53.65,40.7
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,41.38,30.09
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,30.15,20.28
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,10.4
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.11,2.85
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,28.13,15.76
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,75.59,56.6
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,115.42,90.8
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,153.54,123.04
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,191.24,154.22
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,137.71,109.13
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,80.45,60.65
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,105.47,80.79
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,130.36,100.46
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,125.02,95.59
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,120.52,91.49
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,186.73,143.8
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,253.56,195.26
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,274.95,210.49
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,316.12,240.46
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,363.03,274.88
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,408.3,307.41
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,463.76,346.72
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,532.35,394.03
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,415.95,309.21
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,309.59,230.69
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,321.57,239.18
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,321.5,238.36
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,312.64,231.56
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,300.96,222.79
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,369.7,272.94
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,428.91,314.74
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,412.67,302.76
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,396.55,291.23
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,235.17,174.17
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,75.94,53.91
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,90.57,65.55
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,104.93,76.78
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,121.76,89.85
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,137.72,102.24
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,167.93,125.69
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,194.25,146.42
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,178.9,141.56
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,179.3,142.37
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,162.27,129.26
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,152.86,122.29
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,111.21,88.26
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,66.41,50.96
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,57.2,43.46
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,48.02,35.82
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,39.27,28.34
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,20.77
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,13.46
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,6.12
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.21,0.46
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.36
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,20.2,10.73
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,29.73,18.83
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,41.37,28.61
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,53.28,38.47
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,61.44,45.01
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,69.67,51.46
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,183.49,144.1
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,293.55,230.5
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,385.71,300.34
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,456.41,352.33
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,518.87,397.97
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,580.29,441.98
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,598.47,452.33
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,615.01,461.67
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,658.09,490.72
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,678.19,503.66
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,634.64,470.4
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,609.34,450.06
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,568.04,419.41
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,527.96,389.62
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,525.83,387.14
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,522.45,383.62
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,572.24,420.14
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,616.14,451.32
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,576.26,422.09
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,538.06,394.3
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,481.83,353.31
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,428.97,314.82
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,397.62,291.96
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,377.28,276.88
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,255.9,188.56
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,143.41,105.38
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,224.09,162.93
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,290.16,207.38
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,183.36,132.44
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,94.83,69.19
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,99.99,76.97
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,105.05,81.33
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,120.77,94.65
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,135.31,107.09
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,99.62,77.98
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,61.39,46.34
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,53.03,39.56
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,44.69,32.67
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,36.36,25.59
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,28.06,18.43
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,20.6,11.92
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,5.36
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,12.33,4.37
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,18.11,9.34
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,25.57,15.61
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,33.04,21.79
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,49.69,35.39
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,66.81,49.14
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,90.56,68.13
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,114.33,86.85
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,259.46,202.21
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,416.69,320.58
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,499.77,381.45
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,581.93,440.32
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,492.9,372.17
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,383.63,289.25
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,496.23,372.37
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,584.44,434.7
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,598.08,441.87
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,609.91,448.22
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,572.25,420.12
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,535.57,393.01
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,558.28,409.12
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,577.51,422.19
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,529.5,387.34
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,481.45,352.77
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,506.52,371.09
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,523.2,382.57
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,464.2,339.83
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,417.02,305.82
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,415.75,304.49
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,414.46,301.99
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,296.62,217.58
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,207.84,154.39
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,169.33,125.87
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,131.38,97.27
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,192.02,141.07
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,222.09,163.7
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,173.06,136.14
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,115.39,89.96
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,138.09,109.13
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,162.56,129.71
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,112.17,88.65
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,53.88,40.18
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,46.36,34.07
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,38.86,27.83
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,31.37,21.43
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,23.91,14.95
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,17.29,9.15
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,10.68,3.3
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.15,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,49.85,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,152.23,107.24
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,271.64,214.25
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,383.18,306.83
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,466.82,374.65
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,554.21,442.07
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,636.28,502.0
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,712.38,555.42
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,608.97,476.16
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,462.1,361.48
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,499.57,388.17
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,535.81,412.75
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,752.18,572.3
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,929.11,690.69
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,943.24,695.71
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,953.81,699.68
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,787.52,582.86
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,583.27,431.73
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,777.14,576.05
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,910.4,667.05
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,749.55,552.14
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,558.9,410.49
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,556.72,408.63
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,553.07,404.86
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,558.79,408.84
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,561.52,410.52
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,544.91,398.28
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,527.13,385.14
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,496.83,362.87
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,467.34,341.05
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,422.65,308.37
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,382.22,278.87
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,380.65,275.05
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,357.17,253.61
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,295.83,199.1
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,221.88,133.42
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,169.3,96.89
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,109.86,65.45
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,84.12,63.69
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,83.78,63.64
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,116.38,90.69
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,160.34,126.94
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,112.73,88.39
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,75.08,57.56
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,71.48,54.92
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,67.73,52.02
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,61.32,46.65
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,52.58,39.12
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,43.2,30.88
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.65,22.18
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,20.81,7.76
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,10.68,2.98
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,7.91
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,13.5
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,19.03
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,35.12,23.41
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,27.71
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,56.38,40.51
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.34,53.24
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,77.1,56.72
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,81.89,60.21
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,97.44,72.34
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,112.97,84.34
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,140.99,106.14
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,168.9,127.61
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,190.56,144.04
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,211.91,160.11
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,202.61,152.4
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,193.61,145.04
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,207.11,155.12
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,220.29,164.87
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,230.09,172.08
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,239.56,179.05
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,299.18,223.34
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,349.54,259.95
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,299.92,223.19
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,253.62,188.91
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,191.52,142.42
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,130.42,96.02
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,105.91,77.27
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,81.67,58.57
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,98.81,71.98
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,115.52,84.98
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,118.32,87.26
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,121.01,89.49
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,145.93,108.98
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,168.21,126.59
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,122.04,95.41
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,73.22,55.62
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,52.29,38.51
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,31.46,21.15
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,57.23,43.13
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,81.55,63.78
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,70.13,54.31
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,58.61,44.69
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,58.98,45.05
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,65.15,50.1
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,51.35,38.01
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,37.31,25.36
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,19.22,5.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
