Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.69,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.05,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,23.14,12.75
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,39.38,26.53
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,59.76,43.63
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,79.37,59.87
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,206.19,165.26
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,343.82,274.17
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,333.23,262.57
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,299.87,234.25
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,398.19,308.9
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,475.66,365.51
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,704.29,533.97
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,901.36,666.41
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,767.58,569.15
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,599.16,445.05
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,538.85,400.41
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,461.04,342.42
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,370.5,275.44
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,271.92,201.54
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,483.84,359.07
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,666.38,486.77
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,735.46,537.65
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,776.09,568.63
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,475.72,354.76
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,188.64,138.48
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,231.18,170.8
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,271.89,200.79
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,384.0,283.0
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,471.53,343.63
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,412.97,299.87
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,357.88,260.01
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,338.09,237.4
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,300.9,196.64
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,246.85,152.77
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,185.71,107.27
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,167.03,110.94
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,201.57,157.42
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,137.54,106.73
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,88.31,67.22
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,87.1,66.66
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,85.79,65.96
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,82.1,63.16
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,78.19,60.13
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,71.9,55.16
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,66.2,50.56
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,57.36,43.0
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,48.28,34.99
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,35.47,23.66
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.37,10.0
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,47.58,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,143.61,58.55
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,258.18,200.57
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,363.71,290.96
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,447.97,359.41
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,535.99,426.54
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,602.97,473.82
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,680.21,526.08
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,732.42,559.69
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,783.01,591.28
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,822.23,614.71
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,858.95,636.15
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,882.84,649.73
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,903.57,661.34
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,785.55,577.37
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,653.03,479.79
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,643.69,472.23
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,614.69,450.74
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,617.1,450.8
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,617.97,449.65
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,605.25,439.79
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,591.73,429.52
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,568.65,412.85
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,545.69,396.29
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,539.08,391.52
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,530.74,385.36
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,533.23,387.25
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,529.07,383.97
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,524.41,379.87
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,506.4,365.13
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,456.87,327.53
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,408.87,290.52
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,350.82,249.27
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,312.43,224.54
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,291.89,206.35
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,250.95,173.81
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,206.43,143.06
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,150.64,116.88
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,146.1,113.67
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,157.21,122.96
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,148.32,116.42
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,139.28,109.72
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,124.12,97.73
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,108.81,85.47
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,92.69,72.5
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,76.43,59.12
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,59.37,44.75
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,42.1,29.92
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,27.14,16.82
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,1.98
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,22.72,12.41
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,41.12,28.04
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,64.75,47.79
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,87.31,66.35
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,119.49,92.72
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,151.54,118.4
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,149.63,116.05
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,148.29,114.18
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,242.82,188.59
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,321.82,248.34
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,277.63,212.36
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,218.37,165.49
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,198.14,149.32
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,179.17,134.09
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,319.9,240.25
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,445.99,330.43
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,548.59,401.72
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,642.85,464.53
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,737.3,530.65
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,811.37,581.31
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,784.32,560.86
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,754.47,539.52
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,658.03,471.83
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,569.81,409.21
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,528.17,380.61
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,490.87,354.35
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,419.09,303.66
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,360.7,262.35
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,392.22,281.74
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,404.63,282.1
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,353.27,241.0
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,302.82,200.56
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,263.23,175.61
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,248.63,172.81
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,210.42,148.46
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,180.01,140.12
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,137.5,106.69
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,100.43,77.11
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,98.74,76.22
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,96.92,75.16
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,90.69,70.3
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,84.86,65.71
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,77.92,60.22
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,70.72,54.34
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,60.62,45.79
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,50.22,36.68
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,35.81,23.85
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,20.36,6.68
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,36.85,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,104.46,28.95
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,236.9,183.45
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,343.19,274.8
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,427.6,344.09
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,515.81,412.36
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,586.97,463.6
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,668.08,519.64
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,721.49,554.12
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,773.3,586.46
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,814.87,610.87
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,853.97,633.11
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,878.74,646.27
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,900.35,657.34
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,912.98,661.78
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,915.62,659.97
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,914.99,658.19
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,910.67,654.27
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,900.18,645.3
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,886.02,634.23
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,863.85,619.44
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,838.34,602.65
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,735.19,530.23
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,629.46,454.02
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,670.51,486.29
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,688.84,500.77
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,434.83,320.12
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,215.18,157.25
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,321.57,235.82
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,408.53,296.81
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,415.01,297.8
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,398.04,277.66
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,344.83,233.95
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,292.27,190.77
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,238.35,147.85
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,185.32,109.54
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,164.69,109.99
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,182.03,142.1
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,138.08,107.33
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,98.81,75.88
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,97.02,74.88
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,95.08,73.73
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,90.15,69.92
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,85.56,66.35
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,78.62,60.85
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,71.43,54.97
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,60.96,46.06
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,50.82,37.12
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,34.98,23.04
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.84,4.3
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,26.8,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,80.17,14.73
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,191.12,146.32
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,290.1,230.89
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,390.61,312.31
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,478.08,380.98
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,548.44,434.07
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,619.84,485.79
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,673.9,522.68
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,727.16,558.13
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,767.8,583.98
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,816.33,614.97
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,843.41,631.22
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,867.36,645.45
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,882.37,652.41
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,893.9,657.18
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,896.03,657.17
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,894.56,655.01
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,885.45,646.69
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,872.75,636.23
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,852.6,622.27
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,829.12,605.92
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,796.32,582.15
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,766.39,559.98
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,729.27,533.46
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,689.85,504.91
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,646.43,473.06
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,601.07,439.07
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,513.63,373.69
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,446.34,324.14
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,395.81,287.56
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,346.88,252.5
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,327.28,229.25
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,289.63,187.44
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,229.75,140.23
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,178.76,104.29
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,126.93,77.18
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,97.85,74.67
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,128.54,99.85
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,172.39,135.52
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,125.16,97.87
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,90.56,70.0
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,86.29,66.75
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,79.99,61.73
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,73.51,56.58
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,66.81,51.07
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,56.92,42.63
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,46.73,33.65
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,32.43,20.83
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.08,1.94
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,56.11,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,157.01,20.73
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,296.68,229.69
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,425.2,339.68
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,513.89,411.88
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,605.47,482.56
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,400.1,323.15
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,172.59,135.25
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,328.3,261.38
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,488.54,384.24
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,432.26,337.31
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,373.18,289.0
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,434.99,334.03
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,474.59,361.6
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,491.15,371.95
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,506.7,381.59
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,513.89,385.23
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,519.77,388.03
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,626.23,464.93
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,708.84,522.66
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,638.43,470.08
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,559.68,412.17
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,621.88,457.4
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,670.35,491.27
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,694.45,511.35
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,692.91,512.5
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,454.55,338.25
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,249.58,183.72
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,390.92,289.54
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,497.62,361.31
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,444.17,316.83
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,390.56,271.83
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,335.57,231.27
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,319.09,222.85
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,276.92,192.16
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,240.76,168.38
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,215.21,156.82
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,195.38,153.64
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,183.78,144.81
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,171.58,135.46
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,157.71,124.93
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,143.21,113.77
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,127.81,101.49
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,111.79,88.54
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,83.87,65.53
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,55.43,41.65
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,48.7,35.77
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,39.84,27.83
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,28.52,17.5
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.06,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,28.64,16.74
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,47.93,33.33
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,75.4,56.43
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,102.02,78.5
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,199.61,159.08
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,304.51,242.64
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,337.66,266.82
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,369.77,289.87
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,641.62,499.21
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,882.34,666.6
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,902.92,676.95
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,920.16,686.59
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,931.03,690.93
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,927.48,685.76
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,924.75,682.56
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,918.31,677.05
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,831.68,614.57
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,707.71,521.44
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,795.74,588.11
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,837.47,617.67
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,805.52,594.27
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,770.61,569.33
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,731.32,541.58
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,689.53,510.57
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,526.4,389.08
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,388.02,284.95
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,390.35,286.79
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,384.29,281.88
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,398.17,287.6
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,386.52,268.41
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,279.5,194.58
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,248.59,183.71
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,215.47,144.82
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,167.7,96.73
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,148.96,100.11
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,173.14,135.47
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,128.76,100.06
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,88.83,67.85
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,87.54,67.2
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,86.16,66.46
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,83.08,64.15
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,78.13,60.22
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,71.88,55.24
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,65.45,49.92
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,56.49,42.21
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,47.84,34.45
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,32.25,20.33
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,16.71,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,29.99,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,88.44,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,227.73,172.92
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,338.64,269.43
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,428.9,344.82
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,523.9,419.91
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,601.32,477.86
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,673.65,529.79
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,560.72,441.15
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,405.6,317.94
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,427.52,332.86
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,447.91,345.82
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,689.94,528.97
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,900.48,675.25
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,906.27,674.91
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,915.06,678.15
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,685.16,514.0
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,406.0,303.67
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,512.14,382.26
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,594.96,440.89
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,737.23,546.6
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,833.53,615.44
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,796.96,588.35
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,766.24,566.12
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,645.87,475.56
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,525.67,384.91
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,577.5,425.45
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,593.76,437.13
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,502.0,367.01
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,437.68,319.05
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,406.91,295.79
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,376.64,272.53
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,331.75,230.01
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,269.43,169.7
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,214.97,126.58
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,162.87,91.13
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,109.14,66.21
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,88.26,66.68
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,80.04,60.2
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,80.04,60.42
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,78.63,59.6
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,77.13,58.72
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,75.35,57.47
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,73.6,56.19
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,68.6,52.24
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,60.93,45.89
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,52.14,38.35
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,43.19,30.37
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,30.47,18.58
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.38,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,31.97,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,173.3,130.65
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,281.21,224.71
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,389.28,313.93
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,486.97,391.91
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,572.07,456.61
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,667.82,526.01
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,724.11,563.91
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,778.8,599.68
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,827.63,630.4
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,873.92,658.75
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,897.15,672.25
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,910.68,679.34
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,925.28,685.98
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,936.06,690.14
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,934.52,687.63
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,929.16,682.85
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,906.35,665.55
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,891.3,653.71
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,868.48,637.82
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,842.27,619.76
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,809.96,596.43
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,774.74,571.21
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,735.64,542.84
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,694.09,512.1
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,647.71,476.48
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,599.61,438.89
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,549.36,399.6
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,497.85,358.28
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,443.78,314.01
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,389.32,268.43
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,327.34,216.78
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,270.16,169.01
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,213.1,123.95
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,157.34,86.1
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,102.35,62.06
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,84.35,63.53
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,84.37,63.77
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,76.79,57.78
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,75.18,56.79
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,73.47,55.72
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,71.5,54.29
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,69.52,52.81
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,64.68,49.08
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,59.72,45.06
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,49.8,36.52
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,41.84,29.32
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,28.02,16.46
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.19,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,136.18,101.12
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,248.6,197.68
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,337.03,272.02
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,430.65,347.68
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,534.37,427.85
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,623.01,493.5
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,678.63,531.7
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,733.57,568.37
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,793.06,607.31
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,841.42,637.51
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,867.46,653.19
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,890.28,666.78
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,906.74,674.75
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,913.34,676.19
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,912.93,673.14
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,908.76,667.81
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,899.64,659.39
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,886.58,648.55
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,863.32,632.15
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,836.66,613.62
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,800.84,589.17
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,770.25,568.28
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,730.96,539.88
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,689.17,508.89
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,643.05,473.22
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,595.05,435.48
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,543.95,395.38
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,491.56,353.24
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,437.29,308.66
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,382.35,262.51
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,325.9,214.7
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,269.49,167.44
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,212.83,122.96
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,148.05,78.99
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,92.19,55.8
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,77.03,57.6
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,76.44,57.31
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,75.8,56.99
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,67.53,50.51
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,65.79,49.37
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,63.47,47.73
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,61.11,46.01
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,56.63,42.42
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,52.06,38.59
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,45.14,32.56
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,38.11,26.16
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,24.39,13.3
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
