Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,240.14,160.23
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,380.68,297.53
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,476.64,375.85
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,576.13,451.64
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,648.23,502.25
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,720.6,550.02
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,769.36,579.72
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,811.41,603.73
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,846.31,622.11
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,878.29,638.05
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,897.86,647.62
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,913.92,655.1
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,910.06,650.07
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,913.16,649.86
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,909.15,646.55
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,901.35,641.06
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,886.12,630.27
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,867.21,617.28
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,842.54,600.98
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,814.44,582.56
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,780.67,559.73
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,743.9,534.14
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,702.53,504.86
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,658.68,473.25
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,611.1,437.36
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,561.66,399.31
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,509.49,359.12
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,456.04,316.76
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,400.47,271.82
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,344.29,225.48
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,286.32,177.73
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,228.56,131.88
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,165.07,87.67
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,112.76,62.69
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,80.54,59.49
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,80.05,59.44
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,78.72,58.57
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,70.57,52.17
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,68.5,50.8
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,66.35,49.34
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,62.89,46.64
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,59.34,43.8
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,53.56,39.15
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,47.65,34.16
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,37.98,25.74
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,26.36,14.93
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,20.47,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,150.97,96.3
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,275.28,213.58
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,366.09,288.35
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,461.2,362.53
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,538.93,420.36
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,618.39,476.41
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,518.4,400.08
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,412.21,317.69
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,628.01,476.24
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,817.3,602.0
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,842.97,614.2
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,865.34,626.0
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,881.84,634.08
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,894.56,639.86
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,887.18,634.3
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,882.68,630.96
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,873.47,623.45
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,860.17,613.51
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,724.06,520.63
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,585.02,421.71
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,681.15,492.8
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,739.82,534.57
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,699.61,505.69
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,656.93,475.08
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,572.17,411.84
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,499.21,357.76
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,486.76,347.02
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,455.9,319.19
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,400.71,273.96
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,344.91,227.51
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,287.54,180.05
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,222.66,128.88
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,164.21,87.86
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,106.76,59.47
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,77.23,57.16
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,76.57,56.95
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,75.1,55.95
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,73.56,54.89
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,64.99,48.18
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,62.64,46.53
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,58.99,43.75
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,55.23,40.78
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,50.01,36.52
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,44.7,31.97
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,35.28,23.68
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,25.62,14.18
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,53.24,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,218.59,138.86
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,349.19,275.23
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,446.14,355.25
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,545.79,431.94
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,612.78,479.06
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,679.48,522.94
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,731.84,556.34
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,782.47,587.44
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,816.06,606.21
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,846.81,622.88
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,869.47,635.29
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,888.78,645.58
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,891.14,645.47
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,895.94,647.2
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,893.11,644.45
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,886.49,639.48
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,871.67,628.1
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,853.24,614.58
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,828.99,598.63
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,801.39,580.52
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,765.81,555.17
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,727.81,527.53
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,687.42,498.75
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,644.76,467.72
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,598.08,432.33
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,550.13,395.19
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,498.82,355.38
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,446.73,313.88
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,393.49,270.68
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,340.76,227.23
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,279.88,178.29
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,225.36,135.65
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,174.76,101.56
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,128.23,80.66
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,105.1,79.92
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,104.52,79.89
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,103.76,79.53
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,101.71,78.15
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,105.49,81.69
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,113.22,88.5
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,102.39,79.81
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,93.33,72.44
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,77.2,59.21
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,60.69,45.26
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,43.12,30.0
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,25.46,13.53
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,13.66,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,158.58,95.35
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,294.85,231.44
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,388.61,311.34
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,487.83,390.68
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,579.86,460.91
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,667.99,525.21
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,565.41,445.63
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,422.26,332.26
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,649.04,505.24
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,844.6,640.38
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,864.66,651.06
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,881.3,660.69
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,890.44,664.0
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,885.84,658.21
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,881.81,652.85
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,874.08,645.19
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,860.27,633.9
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,842.81,620.35
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,818.04,603.04
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,789.96,583.58
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,754.81,558.18
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,717.15,529.4
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,536.82,396.66
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,367.15,269.53
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,302.06,222.38
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,242.92,178.83
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,327.22,240.49
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,396.57,288.36
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,371.94,262.51
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,324.51,215.02
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,276.12,184.56
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,273.5,193.25
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,193.18,124.02
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,100.93,59.59
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,79.5,59.58
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,78.95,59.46
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,96.7,74.2
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,120.66,94.04
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,94.22,72.81
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,65.13,49.05
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,61.26,45.96
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,57.28,42.69
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,51.41,37.76
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,45.44,32.51
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,33.51,22.01
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,23.26,11.34
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,153.61,88.12
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,286.8,224.91
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,380.48,305.65
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,479.52,386.14
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,558.95,447.31
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,634.67,503.05
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,525.38,416.73
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,375.98,297.02
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,414.02,325.21
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,450.9,351.36
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,671.33,517.95
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,860.9,649.11
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,690.94,523.21
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,490.44,370.24
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,699.84,528.46
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,864.86,643.35
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,648.74,485.85
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,400.68,298.11
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,476.44,354.66
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,532.57,395.07
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,521.4,385.84
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,508.82,375.82
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,451.6,333.24
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,397.39,292.98
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,486.83,360.07
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,534.64,391.98
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,484.44,350.94
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,430.46,306.51
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,376.29,261.04
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,322.03,214.95
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,266.18,168.49
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,210.93,124.7
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,155.51,87.94
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,111.49,71.4
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,94.29,72.05
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,93.54,71.68
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,92.95,71.43
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,92.37,71.22
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,89.13,68.93
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,83.74,64.82
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,78.01,60.34
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,72.12,55.57
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,62.75,47.64
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,53.11,39.2
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,39.08,26.68
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,24.05,11.23
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,11.53,0.89
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,23.13,12.79
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,41.5,28.3
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,59.92,43.77
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,80.13,60.49
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,99.8,76.48
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,154.13,121.1
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,226.35,178.79
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,301.02,237.42
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,394.59,308.39
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,485.48,377.17
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,595.31,457.07
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,609.81,464.2
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,622.16,470.4
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,607.24,457.47
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,591.01,443.94
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,641.64,480.24
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,700.07,520.29
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,633.2,470.31
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,581.06,431.03
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,546.54,405.93
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,522.41,387.88
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,497.95,369.53
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,473.85,351.4
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,470.31,348.41
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,460.83,340.48
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,400.05,295.47
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,346.04,256.08
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,311.46,230.74
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,275.64,204.66
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,264.88,195.97
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,252.04,185.77
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,140.77,103.53
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,18.23,8.98
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,14.07,6.22
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.92,2.76
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,19.84,11.22
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,29.77,19.72
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,26.02,16.64
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,22.28,13.54
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,18.54,10.37
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,14.82,7.16
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,11.51,4.3
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.21,1.39
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.33,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,13.99,5.69
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,23.92,14.3
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,33.88,22.89
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,44.7,32.09
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,55.59,41.21
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,60.13,44.9
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,64.73,48.58
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,82.3,62.95
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,99.96,77.23
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,90.1,68.88
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,80.94,61.17
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,81.77,61.56
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,82.64,61.98
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,108.36,82.65
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,134.08,103.12
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,172.36,133.3
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,210.06,162.57
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,216.03,166.96
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,221.8,171.28
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,218.89,168.53
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,216.01,165.85
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,204.19,156.56
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,192.66,147.52
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,203.82,156.19
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,214.41,164.35
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,205.69,157.56
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,197.16,150.97
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,171.17,130.55
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,145.87,110.71
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,151.89,115.82
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,157.33,120.48
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,169.81,130.4
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,179.82,138.84
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,143.21,115.38
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,105.18,83.89
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,127.07,102.65
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,149.41,121.77
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,133.74,109.17
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,117.65,96.05
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,101.38,82.36
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,84.75,68.1
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,68.03,53.59
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,51.01,38.48
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,33.99,23.03
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,16.47,4.53
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,36.3,12.88
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,79.3,59.86
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,144.28,116.19
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,194.55,159.52
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,241.27,198.68
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,287.94,236.61
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,177.84,144.44
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,82.8,63.23
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,94.29,72.39
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,105.72,81.27
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,224.17,177.35
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,333.69,262.98
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,350.11,273.87
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,365.9,284.47
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,482.85,374.15
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,593.37,455.41
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,591.99,450.89
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,588.84,445.9
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,601.21,454.43
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,610.17,460.25
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,532.64,402.16
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,470.18,354.93
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,458.6,346.31
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,446.11,336.65
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,418.33,315.63
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,391.79,295.53
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,356.43,268.96
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,322.51,243.58
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,308.95,232.91
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,294.31,221.18
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,278.03,205.95
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,262.02,190.96
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,218.5,158.11
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,180.54,144.92
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,169.47,136.31
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,170.57,137.62
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,155.38,125.51
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,145.67,117.89
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,130.52,105.83
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,114.97,93.23
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,84.63,67.6
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,57.68,44.49
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,51.02,38.69
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,42.07,30.63
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,30.47,19.9
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,18.67,4.29
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,187.43,80.09
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,360.86,286.16
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,458.42,370.81
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,560.22,452.44
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,631.21,506.28
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,702.46,557.4
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,751.31,588.11
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,793.55,612.75
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,827.18,630.4
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,857.87,645.45
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,877.56,653.97
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,893.72,660.11
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,889.85,653.78
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,892.43,652.08
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,887.62,646.94
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,879.01,639.6
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,862.97,626.44
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,843.26,611.18
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,817.54,594.01
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,788.43,574.71
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,754.98,551.98
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,718.29,525.24
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,676.18,494.71
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,631.57,461.71
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,583.41,424.75
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,533.29,385.31
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,480.31,343.13
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,426.05,298.7
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,369.14,251.21
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,311.6,202.6
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,253.72,154.45
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,195.96,109.64
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,137.12,72.21
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,79.09,59.67
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,73.49,55.33
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,72.15,54.4
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,61.18,45.5
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,58.98,43.86
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,56.93,42.4
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,54.85,40.89
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,51.02,37.84
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,47.11,34.61
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,38.27,27.03
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,33.2,22.43
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,24.93,14.8
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.56,1.1
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,202.76,75.25
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,396.17,316.84
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,493.73,404.32
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,595.59,488.18
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,665.37,541.93
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,729.8,588.6
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,778.53,622.38
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,825.15,653.43
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,857.86,673.88
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,887.54,692.07
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,895.76,693.81
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,910.45,700.43
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,916.39,699.94
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,918.51,697.01
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,912.21,691.2
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,902.0,682.95
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,885.19,669.02
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,864.57,652.7
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,838.18,633.82
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,808.24,612.55
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,772.16,586.02
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,733.07,555.45
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,689.73,522.11
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,643.81,486.15
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,594.68,446.02
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,543.51,403.43
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,488.85,357.87
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,432.83,310.07
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,374.8,259.84
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,316.03,208.6
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,256.02,157.81
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,196.14,110.78
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,136.79,73.27
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,78.62,60.18
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,76.12,58.31
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,65.75,49.82
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,63.67,48.25
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,61.5,46.59
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,59.11,44.94
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,56.67,43.19
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,53.24,40.43
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,45.73,34.02
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,40.36,29.36
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,34.95,24.41
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,25.86,15.82
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,16.63,0.0
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,204.79,60.7
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,402.4,319.72
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,500.56,407.69
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,602.96,491.47
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,671.81,544.45
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,735.12,590.41
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,783.84,621.68
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,830.39,649.68
