Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,862.03,664.61
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,890.55,676.63
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,908.53,684.98
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,913.06,684.51
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,918.14,684.72
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,919.36,682.56
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,912.41,675.88
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,901.57,666.93
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,883.85,652.45
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,862.38,635.79
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,835.54,617.0
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,805.18,596.01
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,769.67,570.46
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,731.0,540.94
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,687.21,508.96
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,640.89,474.38
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,590.86,435.72
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,538.84,394.41
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,484.12,350.27
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,428.12,303.77
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,370.0,254.28
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,311.21,203.67
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,251.27,153.48
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,191.51,107.2
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,131.6,70.26
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,75.24,57.55
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,73.61,56.55
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,71.87,55.39
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,61.3,46.66
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,59.39,45.21
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,57.29,43.68
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,55.17,42.1
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,51.28,38.84
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,47.34,35.42
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,38.45,27.7
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,33.37,23.03
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,24.21,14.32
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.92,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,11.51,3.67
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,19.36,10.6
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,27.23,17.44
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,35.95,24.86
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,44.69,32.15
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,38.86,27.12
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,33.06,22.13
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,220.98,177.14
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,404.81,316.44
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,421.27,325.64
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,436.42,335.36
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,382.0,292.68
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,347.22,264.55
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,267.19,203.75
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,182.29,138.21
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,275.63,209.37
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,355.5,267.46
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,521.6,389.91
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,656.96,483.58
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,593.87,435.71
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,543.54,398.33
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,467.81,343.94
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,402.86,296.89
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,421.49,310.3
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,431.43,316.11
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,420.08,305.87
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,398.0,286.61
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,357.21,248.52
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,301.45,195.4
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,251.59,164.42
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,244.42,170.31
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,208.19,151.12
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,190.89,151.29
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,114.78,90.02
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,18.19,9.77
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,79.68,61.74
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,131.46,104.99
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,117.0,93.41
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,102.39,81.64
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,86.96,68.93
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,71.4,55.79
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,54.73,41.48
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,37.87,26.68
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,23.69,13.65
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,152.37,13.09
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,301.68,235.81
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,398.4,320.27
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,505.03,404.06
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,580.02,458.84
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,654.99,510.36
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,709.13,545.91
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,761.47,579.07
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,797.72,600.35
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,831.14,619.45
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,853.9,632.46
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,873.24,643.31
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,874.93,642.69
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,879.1,644.02
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,876.49,641.6
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,869.99,636.87
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,854.52,625.22
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,835.4,611.4
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,810.46,595.03
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,782.13,575.69
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,748.96,552.07
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,718.13,529.26
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,675.26,497.61
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,629.88,463.48
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,580.3,424.85
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,528.84,383.75
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,475.02,340.26
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,419.97,294.58
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,362.77,246.41
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,305.08,197.44
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,245.97,148.6
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,187.15,104.23
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,129.95,71.42
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,74.31,56.12
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,73.33,55.65
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,72.32,55.12
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,70.47,53.76
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,68.57,52.36
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,60.2,45.6
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,57.52,43.56
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,53.5,40.22
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,49.43,36.7
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,43.07,31.2
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,36.64,25.35
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,25.51,14.71
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,14.09,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,142.24,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,282.36,217.89
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,379.01,303.19
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,485.44,387.99
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,560.21,444.0
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,635.01,497.14
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,689.12,535.67
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,741.5,571.95
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,782.42,598.25
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,820.66,622.18
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,842.28,633.84
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,855.05,639.64
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,863.72,642.87
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,868.62,643.74
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,865.04,639.16
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,857.64,632.29
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,843.38,621.46
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,825.35,608.27
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,799.9,591.03
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,771.06,571.23
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,735.64,545.59
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,697.57,517.67
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,656.27,486.94
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,612.61,453.75
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,564.87,415.91
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,515.3,375.78
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,462.62,332.93
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,408.98,288.24
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,353.04,241.06
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,296.83,193.41
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,240.16,146.81
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,184.12,104.91
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,128.23,72.94
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,86.14,65.64
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,77.6,58.85
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,76.87,58.45
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,75.34,57.38
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,73.77,56.28
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,70.6,53.94
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,67.34,51.47
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,62.28,47.37
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,57.09,43.01
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,49.07,36.09
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,38.45,26.66
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,25.57,14.34
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,99.22,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,201.81,154.35
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,312.79,251.6
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,413.56,335.61
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,377.58,307.26
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,355.0,287.69
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,316.02,254.54
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,273.63,218.24
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,183.14,144.33
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,92.7,69.59
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,171.12,132.64
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,269.3,209.33
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,389.66,302.21
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,487.9,375.51
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,426.75,327.04
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,351.85,268.69
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,358.36,272.69
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,364.3,276.03
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,580.97,442.57
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,737.72,557.43
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,636.42,478.82
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,538.66,403.86
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,511.59,383.47
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,484.54,362.66
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,505.0,376.67
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,497.92,366.99
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,446.65,324.23
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,394.48,279.97
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,340.13,233.36
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,285.39,186.4
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,230.14,140.72
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,175.54,99.99
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,120.84,69.07
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,82.59,62.76
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,74.33,56.17
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,73.5,55.67
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,71.55,54.25
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,69.53,52.76
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,66.57,50.58
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,63.54,48.28
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,58.74,44.28
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,53.83,40.06
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,46.13,33.41
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,36.14,24.55
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,23.61,12.31
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,122.8,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,245.6,186.26
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,344.19,275.21
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,449.14,361.5
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,533.24,426.68
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,615.89,487.58
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,670.74,525.69
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,723.93,561.29
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,764.98,587.18
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,803.41,610.69
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,824.81,621.75
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,837.69,627.04
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,702.72,528.6
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,533.08,401.11
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,708.17,529.58
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,841.31,618.61
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,826.5,605.11
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,808.02,590.6
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,782.83,572.98
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,754.3,552.73
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,717.03,525.17
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,682.43,498.88
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,641.36,468.38
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,597.93,435.51
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,550.48,398.1
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,501.26,358.52
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,449.44,316.76
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,396.51,273.06
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,341.72,227.28
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,286.49,181.05
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,229.96,135.55
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,165.58,88.83
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,108.57,58.32
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,71.56,52.79
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,70.5,52.24
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,69.42,51.64
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,67.48,50.23
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,65.5,48.78
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,57.67,42.56
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,55.29,40.79
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,50.84,37.2
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,46.31,33.39
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,39.87,27.85
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,33.38,21.96
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,22.17,10.62
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,127.62,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,258.13,193.78
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,357.16,283.84
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,467.05,372.87
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,558.29,443.62
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,649.97,511.43
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,702.11,546.9
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,752.66,580.05
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,582.84,453.14
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,375.23,290.93
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,464.88,359.51
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,572.56,437.17
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,451.59,343.84
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,333.33,251.93
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,343.66,258.86
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,353.43,264.9
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,476.06,355.36
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,588.56,434.52
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,585.73,431.25
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,580.67,427.06
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,562.72,412.8
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,543.6,397.72
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,457.8,335.38
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,384.42,281.76
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,464.83,340.31
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,501.87,361.83
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,448.29,317.53
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,393.52,271.65
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,336.97,223.29
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,279.86,174.69
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,222.05,128.26
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,164.56,87.21
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,109.34,59.82
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,68.73,50.75
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,67.53,50.06
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,66.29,49.32
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,64.9,48.35
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,63.51,47.37
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,60.85,45.41
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,53.32,39.33
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,49.49,36.15
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,45.65,32.82
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,39.17,27.23
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,32.64,21.27
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,21.38,9.42
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,138.71,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,285.27,211.05
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,388.28,303.77
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,496.41,389.25
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,581.26,453.67
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,667.0,515.72
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,709.74,545.46
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,756.57,577.35
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,391.34,309.3
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,89.35,66.5
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,181.65,138.86
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,555.08,430.74
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,845.84,634.22
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,840.59,628.21
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,831.65,622.01
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,542.09,413.44
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,200.9,150.11
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,312.78,235.94
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,409.75,307.73
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,563.86,425.65
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,664.66,500.61
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,624.83,470.48
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,582.77,438.4
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,535.72,400.74
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,487.94,361.58
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,438.32,320.53
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,387.92,277.78
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,321.15,229.37
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,294.22,215.89
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,210.43,155.62
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,152.87,115.7
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,116.23,79.4
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,89.15,69.17
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,118.02,93.61
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,157.19,126.66
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,143.75,115.84
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,129.95,104.68
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,115.75,93.24
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,103.88,83.57
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,87.34,69.67
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,70.45,55.14
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,53.46,40.2
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,36.17,24.75
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,21.27,8.79
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.97,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,107.14,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,284.42,218.19
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,387.25,318.06
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,495.3,409.41
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,570.21,470.21
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,645.32,528.07
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,697.55,565.45
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,748.12,600.08
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,664.07,532.86
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,562.38,449.74
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,586.32,465.45
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,608.02,478.57
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,613.81,479.54
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,617.31,479.0
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,622.23,480.15
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,625.0,479.76
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,737.66,563.19
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,804.22,609.31
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,779.08,589.0
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,750.6,566.89
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,717.3,540.43
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,680.98,511.53
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,639.37,479.55
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,595.37,445.08
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,547.72,406.23
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,498.16,365.01
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,445.45,321.14
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,391.67,275.36
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,335.82,226.89
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,279.44,178.33
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,222.63,132.1
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,157.91,85.51
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,100.97,57.62
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,74.15,56.17
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,73.12,55.62
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,72.07,55.05
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,69.12,52.77
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,66.04,50.36
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,57.77,43.63
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,54.98,41.46
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,49.73,37.09
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,44.34,32.42
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,37.77,26.6
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,31.16,20.38
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,15.31,3.92
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,151.86,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,377.65,285.61
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,480.89,389.82
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,582.31,474.34
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,653.18,530.68
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,723.61,583.42
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,771.65,615.98
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,817.54,645.63
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,745.5,589.73
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,650.14,515.69
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,670.15,527.7
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,687.41,536.74
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,809.86,623.38
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,901.56,682.72
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,894.14,674.1
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,882.76,663.92
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,864.41,649.23
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,842.23,632.18
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,814.37,612.64
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,782.96,590.71
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,745.41,562.27
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,704.93,530.71
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,660.69,496.88
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,613.86,460.26
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,563.37,419.87
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,510.93,376.77
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,455.17,329.91
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,398.16,280.84
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,339.49,229.78
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,280.4,178.65
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,220.18,129.37
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,160.22,86.76
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,100.83,58.81
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,75.54,58.31
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,68.2,52.43
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,70.61,54.77
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,65.89,50.93
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,60.81,46.76
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,57.91,44.53
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,54.98,42.19
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,46.83,35.22
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,43.16,31.97
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,36.44,25.91
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,29.68,19.43
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,14.57,2.52
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,129.51,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,331.18,246.92
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,436.7,351.48
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,547.76,441.31
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,621.69,496.84
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,695.89,548.94
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,747.25,581.08
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,791.59,606.72
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,826.54,624.84
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,858.36,640.24
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,877.3,649.65
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,892.54,656.79
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,898.58,658.02
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,891.72,651.11
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,885.58,645.88
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,875.53,638.29
