Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,858.16,624.97
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,837.02,609.46
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,809.78,591.31
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,779.03,570.72
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,743.63,544.98
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,704.95,516.47
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,660.55,483.8
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,613.63,448.49
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,563.0,409.03
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,510.47,366.97
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,455.28,322.15
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,398.89,275.17
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,340.1,225.41
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,280.9,175.52
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,220.68,127.6
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,160.88,86.53
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,100.98,59.73
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,77.95,59.29
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,67.49,50.94
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,66.12,50.09
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,64.25,48.7
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,62.35,47.28
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,59.11,44.88
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,55.82,42.36
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,46.86,34.78
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,42.42,30.89
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,35.67,24.86
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,28.89,18.38
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,14.2,0.83
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,125.1,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,321.85,235.11
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,428.04,342.21
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,540.11,432.74
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,612.8,488.8
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,685.76,541.89
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,736.38,574.88
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,780.1,601.51
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,814.22,621.05
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,845.25,638.02
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,864.09,647.74
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,879.28,655.14
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,884.58,655.38
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,877.29,647.5
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,871.32,641.02
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,861.47,632.18
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,844.24,618.7
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,823.27,603.0
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,795.96,584.88
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,765.23,564.22
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,729.66,537.91
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,690.94,508.85
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,647.41,476.15
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,601.36,440.8
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,551.57,401.16
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,499.86,359.03
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,445.08,314.18
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,389.08,267.22
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,331.18,218.13
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,272.76,168.99
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,213.14,121.65
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,153.88,81.5
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,95.87,57.25
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,68.69,51.25
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,67.36,50.45
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,66.01,49.6
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,63.78,47.92
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,61.5,46.18
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,58.65,44.12
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,55.77,41.96
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,46.45,34.11
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,41.62,29.91
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,34.86,23.9
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,28.07,17.39
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,13.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,97.99,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,265.35,188.63
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,371.88,297.79
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,485.33,391.94
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,568.22,457.21
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,651.5,519.31
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,703.74,556.32
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,754.25,590.79
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,787.1,610.93
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,823.5,633.17
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,842.21,643.1
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,857.35,650.63
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,864.77,652.92
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,868.31,652.73
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,853.74,640.09
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,844.15,631.2
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,826.87,616.0
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,805.96,598.61
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,779.59,579.84
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,749.83,558.28
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,714.53,530.74
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,676.25,500.75
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,633.39,467.79
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,588.12,432.36
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,539.49,392.91
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,489.01,351.16
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,435.33,306.64
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,380.55,260.34
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,323.84,212.23
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,266.77,164.41
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,209.0,119.02
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,151.71,81.01
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,85.45,50.96
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,70.37,52.21
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,69.12,51.47
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,67.85,50.71
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,66.07,49.41
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,64.28,48.09
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,56.08,41.6
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,53.19,39.43
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,48.54,35.56
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,43.85,31.48
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,36.42,24.92
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,28.91,17.73
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,14.3,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,20.54,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,53.72,33.21
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,125.11,97.94
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,180.73,146.46
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,226.75,185.34
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,272.31,222.57
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,310.49,252.4
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,348.14,280.81
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,374.8,299.44
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,399.87,316.43
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,422.0,330.47
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,442.8,343.05
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,461.65,353.44
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,479.1,362.37
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,486.8,365.27
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,493.16,367.26
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,494.99,366.31
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,495.52,364.54
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,544.86,399.54
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,575.86,420.91
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,629.09,459.93
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,651.26,476.1
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,610.05,446.36
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,566.64,414.37
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,519.75,377.84
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,470.69,338.38
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,411.78,293.0
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,366.16,258.68
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,316.23,213.93
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,254.16,157.92
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,198.21,114.33
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,143.06,78.04
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,96.44,63.14
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,85.73,65.54
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,84.18,64.61
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,82.61,63.65
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,79.85,61.57
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,77.01,59.4
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,72.76,56.12
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,68.42,52.65
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,59.32,44.91
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,52.01,38.47
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,41.09,28.89
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,29.97,18.46
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,15.15,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,62.75,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,188.41,125.68
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,292.43,231.52
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,398.28,319.75
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,295.6,239.0
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,169.7,135.34
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,79.1,60.98
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.88,2.57
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,54.29,39.17
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,102.87,78.29
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,150.27,115.88
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,197.58,152.52
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,199.83,153.34
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,202.36,154.51
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,278.14,212.25
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,337.79,256.18
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,512.96,387.42
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,659.74,490.94
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,624.66,462.82
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,581.89,430.93
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,630.8,466.64
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,644.34,475.69
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,604.01,444.71
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,561.41,411.72
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,515.27,375.28
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,467.31,336.43
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,416.38,294.34
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,360.32,247.54
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,305.37,200.6
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,250.13,154.2
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,194.08,110.64
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,138.76,74.77
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,83.95,54.51
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,75.26,56.7
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,73.87,55.86
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,72.46,54.99
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,64.49,48.55
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,62.71,47.23
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,59.71,44.94
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,56.67,42.54
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,51.45,38.16
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,46.17,33.53
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,37.63,25.94
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,27.16,15.99
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,13.66,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,68.56,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,198.4,128.55
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,308.48,245.31
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,419.29,339.21
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,503.09,407.24
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,585.46,471.1
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,363.38,295.45
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,81.19,61.0
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,93.59,70.82
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,105.9,80.18
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,145.15,111.2
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,184.15,141.43
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,196.56,150.42
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,208.84,159.28
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,425.29,328.57
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,617.6,471.07
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,713.28,540.81
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,772.52,582.85
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,578.95,437.14
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,373.76,279.73
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,345.17,257.97
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,318.45,237.23
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,390.21,290.66
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,447.17,331.21
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,405.63,299.02
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,369.64,271.41
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,362.24,264.05
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,344.52,248.04
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,307.85,210.2
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,252.06,154.46
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,195.9,110.87
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,131.86,68.97
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,77.05,57.56
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,72.2,53.79
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,70.66,52.82
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,69.1,51.82
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,67.38,50.57
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,60.13,44.7
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,56.99,42.3
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,53.81,39.77
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,48.85,35.62
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,43.85,31.24
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,35.63,23.97
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,27.3,15.64
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,14.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,61.35,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,183.28,112.68
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,295.07,232.62
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,405.57,326.61
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,496.76,401.01
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,589.34,473.21
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,646.14,515.16
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,701.31,554.44
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,747.23,585.97
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,790.47,614.91
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,806.18,622.69
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,823.77,631.87
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,836.08,637.55
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,844.39,640.51
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,838.49,633.18
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,821.22,618.21
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,806.2,605.62
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,787.41,590.58
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,761.09,571.43
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,731.4,548.95
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,697.16,521.62
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,659.69,491.59
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,616.71,457.81
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,571.32,421.53
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,522.57,381.11
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,471.94,338.44
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,418.54,293.45
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,364.0,246.79
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,307.4,198.53
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,250.47,151.02
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,192.73,106.58
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,135.41,70.92
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,78.02,58.11
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,64.97,47.69
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,63.47,46.72
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,61.94,45.72
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,60.27,44.5
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,58.61,43.26
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,55.24,40.75
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,51.83,38.11
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,43.47,31.09
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,39.36,27.46
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,31.71,20.67
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,23.98,12.76
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,57.58,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,173.3,101.27
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,287.94,227.2
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,399.16,322.27
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,486.99,393.98
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,585.02,469.92
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,641.64,511.83
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,696.6,551.05
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,744.98,584.26
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,790.66,614.75
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,806.04,622.5
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,823.08,631.54
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,833.92,636.44
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,840.8,638.68
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,826.91,626.01
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,817.68,616.96
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,802.45,604.14
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,783.49,588.93
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,756.68,569.38
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,726.54,546.36
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,691.21,518.05
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,653.0,487.29
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,610.75,453.94
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,566.08,418.06
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,517.75,377.85
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,467.66,335.51
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,414.52,290.73
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,360.29,244.34
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,304.06,196.35
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,247.54,149.27
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,190.53,105.69
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,134.01,71.14
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,68.78,50.64
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,68.15,50.31
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,66.78,49.44
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,65.38,48.57
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,63.48,47.16
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,61.58,45.74
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,53.52,39.23
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,50.52,36.84
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,45.36,32.51
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,40.14,27.94
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,32.12,20.85
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,24.02,12.33
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.87,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,21.88,11.79
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,34.3,22.38
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,50.61,36.02
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,66.45,49.09
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,82.0,61.66
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,97.32,73.81
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,198.52,156.11
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,288.89,227.35
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,375.42,293.96
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,442.87,344.47
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,547.2,422.61
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,647.45,495.0
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,648.26,492.15
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,646.53,487.99
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,717.87,539.99
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,767.49,574.72
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,741.8,554.81
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,712.82,532.42
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,677.64,504.87
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,643.66,477.57
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,601.74,444.67
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,557.49,409.37
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,509.45,370.56
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,459.8,329.55
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,392.11,278.36
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,348.21,247.64
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,297.79,211.21
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,264.09,188.82
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,231.57,161.87
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,197.96,137.32
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,161.41,125.46
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,151.75,118.12
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,121.03,93.87
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,94.99,73.1
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,89.55,68.88
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,83.89,64.41
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,74.61,57.1
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,64.93,49.27
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,55.74,41.53
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,46.27,33.31
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,34.89,23.23
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,23.24,11.36
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,27.07,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,75.46,34.57
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,172.47,133.06
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,248.91,198.92
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,313.64,253.2
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,380.25,307.05
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,468.86,376.36
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,539.17,430.09
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,560.78,443.89
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,579.66,455.52
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,538.13,420.82
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,513.12,398.38
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,667.58,515.29
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,802.91,609.63
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,689.73,525.14
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,565.14,429.44
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,478.45,363.04
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,398.07,300.57
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,498.45,376.16
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,565.4,425.07
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,565.76,423.42
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,554.04,413.13
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,528.83,393.25
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,501.04,371.05
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,458.85,337.37
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,418.94,305.4
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,382.08,276.3
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,348.54,249.25
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,308.45,217.24
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,270.05,187.28
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,229.82,155.76
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,178.96,120.81
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,113.74,88.06
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,76.44,57.8
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,75.11,57.02
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,73.77,56.21
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,71.24,54.29
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,68.67,52.3
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,64.76,49.24
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,60.8,46.02
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,53.78,40.05
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,46.58,33.69
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,33.85,22.4
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,23.23,10.81
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,12.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,3.84,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,7.39,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,18.14,8.86
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,28.92,18.21
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,42.95,30.11
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,57.87,42.59
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,73.06,55.19
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,88.03,67.45
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,49.7,35.55
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,16.5,8.0
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,56.4,40.75
