Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,98.49,74.85
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,136.57,105.26
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,174.56,135.14
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,275.13,214.92
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,360.63,280.99
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,450.04,350.08
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,531.29,411.16
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,551.42,425.98
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,566.9,437.08
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,550.34,422.89
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,536.97,410.8
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,553.38,422.7
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,548.55,416.5
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,501.45,376.64
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,452.26,334.26
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,400.08,288.73
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,346.96,241.81
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,269.07,188.7
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,246.0,183.73
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,227.68,169.21
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,198.76,147.94
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,176.3,140.89
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,156.47,124.98
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,102.7,80.89
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,66.57,50.91
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,62.78,47.87
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,58.8,44.63
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,55.17,41.72
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,51.47,38.65
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,45.22,33.23
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,38.79,27.47
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,30.26,19.69
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,21.63,9.18
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,124.85,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,294.28,118.64
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,423.52,340.19
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,546.08,448.26
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,622.25,511.46
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,698.15,570.49
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,747.23,606.59
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,794.16,639.41
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,817.35,652.63
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,846.08,669.52
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,862.66,677.47
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,875.6,682.81
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,878.78,681.29
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,878.04,677.22
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,869.56,667.97
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,857.07,656.21
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,837.16,639.85
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,813.42,621.08
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,784.26,599.62
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,751.55,574.53
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,713.0,543.45
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,671.41,509.73
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,625.92,473.52
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,577.86,434.48
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,526.48,391.3
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,473.12,345.53
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,416.3,296.64
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,358.25,245.89
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,298.49,193.76
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,238.32,142.87
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,177.72,96.62
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,117.42,61.73
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,68.53,52.46
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,66.91,51.3
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,64.79,49.77
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,62.57,48.14
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,59.78,45.91
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,51.27,38.73
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,48.3,36.34
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,45.32,33.84
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,40.9,29.96
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,36.52,25.9
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,28.74,18.66
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,20.96,8.03
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,122.01,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,286.41,90.01
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,416.98,330.68
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,539.21,436.51
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,613.92,497.88
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,688.43,555.43
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,738.31,591.0
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,786.08,623.35
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,817.16,642.48
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,836.43,652.77
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,852.84,661.39
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,865.65,667.47
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,868.55,665.47
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,867.56,661.01
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,859.72,653.86
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,847.9,644.21
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,828.07,628.4
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,804.5,610.24
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,776.01,588.85
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,743.99,563.52
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,705.69,533.15
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,664.45,500.2
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,619.55,464.9
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,572.12,426.79
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,520.94,384.09
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,468.0,339.03
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,412.16,291.41
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,355.14,241.98
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,296.58,191.43
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,237.72,142.24
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,177.87,97.3
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,118.46,63.82
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,73.63,56.31
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,72.42,55.5
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,62.8,47.68
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,61.51,46.85
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,59.34,45.16
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,57.16,43.43
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,53.63,40.67
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,50.07,37.78
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,40.95,29.9
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,35.86,25.28
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,27.98,17.92
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,20.07,6.35
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,32.82,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,94.4,15.58
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,189.72,149.87
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,272.22,224.51
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,327.5,272.56
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,382.95,318.72
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,448.32,370.46
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,496.22,407.03
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,635.29,514.02
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,767.87,608.96
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,788.15,620.81
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,800.56,627.8
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,703.5,554.8
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,590.77,466.22
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,710.98,557.73
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,794.48,617.11
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,668.07,519.55
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,537.05,416.42
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,504.28,390.68
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,463.51,358.69
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,479.14,369.43
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,481.87,370.03
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,422.58,323.98
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,374.45,286.67
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,399.3,303.41
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,407.94,305.51
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,370.76,274.52
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,337.27,246.35
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,294.57,210.07
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,253.44,175.76
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,200.05,130.95
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,133.44,84.04
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,85.1,66.46
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,76.66,59.56
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,83.92,66.01
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,97.62,77.97
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,91.25,72.76
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,84.61,67.29
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,75.26,59.53
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,65.53,51.26
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,54.6,41.72
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,43.29,31.6
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,31.09,20.37
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,18.61,4.14
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,46.59,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,136.26,5.92
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,267.79,208.01
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,385.41,311.07
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,470.01,380.11
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,554.54,445.58
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,612.04,488.07
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,668.05,527.77
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,710.39,556.46
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,750.13,582.56
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,770.8,593.84
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,784.08,599.9
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,665.54,511.24
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,532.25,408.2
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,433.7,332.92
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,340.03,259.85
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,418.53,318.8
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,477.75,361.34
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,606.34,457.81
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,688.94,517.67
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,598.31,446.8
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,501.43,373.18
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,433.13,322.63
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,370.29,275.93
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,380.65,281.97
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,382.35,280.19
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,344.17,250.86
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,312.95,227.08
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,279.77,191.45
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,227.07,138.59
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,173.98,100.02
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,114.6,66.11
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,79.4,60.38
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,78.48,59.83
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,76.8,58.74
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,75.12,57.65
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,72.23,55.41
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,69.3,53.1
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,64.98,49.65
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,60.62,46.03
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,50.74,37.54
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,42.78,30.42
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,31.15,19.87
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,19.37,2.68
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,19.4,9.74
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,32.2,21.11
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,49.9,36.27
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,66.94,50.67
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,84.12,64.93
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,100.97,78.63
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,214.04,172.64
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,332.24,266.78
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,352.48,280.56
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,371.55,293.63
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,314.26,246.96
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,275.08,214.36
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,397.03,309.93
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,511.91,396.22
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,546.56,420.65
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,576.8,441.73
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,651.85,498.22
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,692.04,528.04
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,601.79,457.02
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,508.96,385.21
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,479.68,362.5
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,450.48,339.31
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,426.32,318.89
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,399.63,295.95
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,364.86,266.91
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,328.49,236.1
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,287.11,200.69
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,242.14,163.08
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,190.88,122.34
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,132.0,84.32
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,123.92,98.08
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,149.19,119.2
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,136.19,108.95
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,122.52,98.1
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,112.18,89.72
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,101.45,80.91
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,88.42,70.17
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,74.91,58.77
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,60.5,46.33
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,45.64,33.21
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,31.59,20.36
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,17.28,0.0
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,9.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,45.71,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,129.56,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,262.82,201.97
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,380.62,307.57
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,464.13,376.71
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,548.35,442.88
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,604.48,484.99
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,659.25,524.36
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,696.17,549.26
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,730.53,571.65
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,571.89,449.46
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,383.99,300.34
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,262.24,204.55
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,152.78,116.23
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,293.81,227.29
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,433.55,331.76
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,293.28,223.89
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,168.56,126.53
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,454.41,349.31
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,675.93,508.39
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,643.71,480.81
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,606.16,450.81
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,565.87,418.97
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,523.31,384.69
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,477.1,347.01
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,429.29,307.13
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,345.07,246.39
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,297.28,216.99
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,269.02,182.96
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,214.04,126.08
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,159.12,86.98
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,105.07,59.31
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,108.57,84.37
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,158.15,125.01
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,109.05,85.34
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,66.8,50.69
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,63.91,48.46
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,60.97,46.11
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,57.05,42.95
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,53.09,39.64
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,46.48,33.89
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,39.77,27.81
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,28.72,17.64
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,16.37,0.0
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,8.96,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,89.19,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,230.71,174.86
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,340.55,274.38
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,423.92,344.29
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,515.19,416.06
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,574.29,459.7
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,631.89,500.04
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,673.44,526.15
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,712.42,549.37
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,735.48,560.84
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,755.32,569.65
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,764.96,570.6
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,771.03,569.14
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,763.67,563.59
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,756.77,558.63
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,742.78,548.49
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,725.25,535.07
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,700.69,517.69
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,672.94,497.75
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,643.08,475.46
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,607.21,448.23
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,566.45,416.81
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,523.45,382.87
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,477.14,344.82
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,429.08,304.5
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,377.94,261.57
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,321.35,213.97
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,266.57,167.92
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,211.6,123.59
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,156.13,84.48
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,101.5,57.22
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,72.4,54.67
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,72.18,54.67
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,70.51,53.56
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,63.02,47.58
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,60.66,45.75
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,58.29,43.86
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,54.62,40.91
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,50.94,37.81
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,44.21,31.95
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,37.37,25.76
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,27.1,16.18
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,16.62,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,162.06,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,304.84,229.96
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,429.09,343.31
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,511.26,410.6
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,594.47,474.76
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,648.92,514.02
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,701.9,550.35
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,733.27,570.2
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,767.51,591.57
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,786.84,602.76
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,802.65,611.51
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,809.84,614.73
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,813.2,615.44
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,799.31,603.72
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,789.33,595.01
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,773.41,582.33
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,753.79,567.3
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,726.7,546.9
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,696.29,523.55
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,606.47,454.13
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,514.96,384.24
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,537.99,400.49
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,535.04,394.8
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,486.53,353.94
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,436.16,310.99
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,359.46,254.89
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,310.95,223.73
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,274.42,183.84
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,215.26,124.76
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,157.8,84.22
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,100.96,56.7
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,72.01,54.37
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,62.56,46.71
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,60.87,45.55
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,59.16,44.36
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,56.94,42.63
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,54.72,40.86
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,51.13,38.04
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,43.66,31.77
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,38.55,27.27
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,33.46,22.56
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,24.25,13.81
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,14.94,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,117.05,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,296.4,221.32
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,424.99,341.39
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,511.44,413.51
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,599.13,482.62
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,651.6,520.94
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,697.65,552.56
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,734.07,576.02
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,767.57,596.6
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,785.58,606.6
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,800.1,614.13
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,804.99,614.93
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,798.76,608.15
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,791.81,600.88
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,781.17,591.24
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,763.45,577.11
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,742.19,560.72
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,715.56,540.42
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,685.65,517.16
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,650.56,488.98
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,612.61,458.27
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,570.18,424.44
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,525.46,388.04
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,444.99,325.94
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,380.18,277.82
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,362.03,256.41
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,321.01,213.43
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,265.74,166.34
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,210.19,121.39
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,154.11,82.21
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,98.69,56.16
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,66.52,49.65
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,68.45,51.42
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,66.61,50.15
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,64.74,48.86
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,62.35,46.99
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,54.98,40.9
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,51.52,38.19
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,48.06,35.35
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,41.98,30.01
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,35.85,24.39
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,25.49,14.52
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,14.08,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,47.93,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,214.01,155.22
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,325.27,260.02
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,412.9,334.09
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,507.96,409.83
