Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,38.36,28.74
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,32.35,23.03
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,26.42,16.63
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,12.89,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,157.39,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,365.57,251.67
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,464.85,382.49
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,561.66,466.91
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,619.17,515.57
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,675.11,560.13
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,709.62,585.07
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,734.14,601.31
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,752.69,614.28
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,767.92,624.44
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,773.25,626.26
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,774.85,625.27
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,767.99,617.42
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,757.31,607.0
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,740.03,592.04
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,719.04,573.12
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,691.44,549.14
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,660.46,522.34
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,624.63,491.51
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,585.74,457.79
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,542.49,420.81
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,496.76,380.95
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,447.6,336.85
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,396.64,290.43
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,343.1,241.83
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,288.42,192.33
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,232.3,143.07
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,175.81,98.19
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,118.23,62.67
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,64.24,50.39
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,62.75,49.26
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,61.19,48.04
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,58.79,46.16
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,50.78,39.32
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,48.12,37.04
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,45.46,34.7
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,41.83,31.62
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,38.26,28.39
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,31.82,22.34
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,25.42,15.55
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,12.41,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,134.06,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,325.32,213.31
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,415.86,343.13
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,513.23,429.89
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,573.16,481.03
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,631.63,527.84
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,667.38,553.45
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,700.43,575.54
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,720.39,589.4
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,736.99,600.23
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,735.96,596.31
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,738.31,595.56
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,732.54,589.3
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,723.15,580.5
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,706.66,564.82
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,686.69,545.8
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,661.48,524.39
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,633.01,500.16
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,598.77,470.22
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,561.66,437.6
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,520.62,402.13
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,477.26,364.0
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,430.45,321.72
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,382.07,277.54
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,330.69,231.15
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,278.4,184.19
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,225.19,138.05
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,172.05,96.47
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,117.69,63.5
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,67.29,52.2
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,59.23,45.45
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,59.15,45.5
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,57.24,44.06
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,55.33,42.6
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,52.9,40.56
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,50.52,38.5
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,42.54,31.6
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,38.7,28.13
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,31.76,21.69
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,24.78,14.48
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,12.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.41,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.64,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.46,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.88,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.29,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,7.41,0.59
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,11.54,4.03
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,34.73,23.34
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,58.06,42.5
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,70.2,52.37
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,82.7,62.49
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,76.98,57.58
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,71.5,52.92
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,129.19,99.64
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,186.52,145.38
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,97.1,73.5
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,10.76,3.17
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,33.17,21.53
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,55.66,39.87
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,72.8,53.69
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,89.59,67.15
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,115.1,87.69
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,139.29,107.1
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,105.2,79.88
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,70.64,52.1
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,52.67,37.57
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,34.76,24.23
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,26.86,17.51
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,18.98,10.77
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,16.9,9.04
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,14.83,7.29
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,12.76,5.5
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,10.69,3.69
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,8.63,1.88
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.05
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,120.53,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,293.62,166.17
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,403.71,330.44
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,499.4,417.45
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,562.08,471.15
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,623.48,520.64
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,663.04,550.78
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,699.94,577.65
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,721.42,591.87
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,739.53,603.12
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,740.19,601.25
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,744.11,601.96
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,738.99,595.14
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,730.15,585.76
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,715.17,571.45
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,696.51,553.82
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,670.65,531.68
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,641.45,506.73
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,607.72,477.16
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,570.92,444.74
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,529.24,408.67
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,485.12,369.87
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,437.33,326.8
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,387.73,281.56
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,335.8,234.52
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,282.71,186.71
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,227.28,138.82
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,171.57,95.19
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,115.9,61.41
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,64.56,50.27
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,62.74,48.87
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,60.86,47.37
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,58.47,45.51
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,50.59,38.83
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,47.96,36.6
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,45.33,34.3
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,41.3,30.8
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,37.29,27.16
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,30.86,21.11
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,24.46,14.25
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,10.99,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,108.57,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,267.06,134.37
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,369.61,297.95
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,463.56,381.61
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,526.5,434.44
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,588.94,483.81
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,624.65,509.75
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,653.27,529.13
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,677.6,545.94
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,698.65,559.77
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,705.75,563.28
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,709.33,564.12
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,706.9,560.05
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,700.8,552.85
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,686.11,539.25
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,668.01,523.08
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,644.5,503.56
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,617.75,481.33
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,586.58,454.57
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,551.1,424.09
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,511.99,390.97
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,470.62,355.3
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,425.66,315.53
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,376.67,271.97
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,326.42,227.42
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,275.38,182.31
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,223.39,137.89
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,171.72,97.94
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,119.06,66.07
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,71.06,55.18
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,69.81,54.29
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,68.61,53.4
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,61.02,47.14
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,59.21,45.78
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,56.87,43.83
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,54.61,41.87
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,49.48,37.47
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,44.32,32.85
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,36.33,25.52
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,28.29,17.1
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,13.29,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,6.99,0.32
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.23,1.36
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,41.77,29.85
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,76.92,59.31
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,82.8,64.04
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,88.69,68.78
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,88.28,68.28
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,88.01,67.91
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,98.32,76.3
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,108.51,84.56
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,75.27,57.07
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,43.13,30.38
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,59.41,43.88
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,75.72,57.34
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,117.29,91.45
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,157.67,124.23
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,130.18,101.87
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,103.3,80.01
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,131.35,102.93
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,157.38,124.0
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,133.06,104.44
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,109.45,85.45
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,134.26,105.58
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,145.32,121.0
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,138.7,115.56
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,131.83,109.91
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,121.36,101.29
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,110.66,92.35
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,96.93,80.45
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,82.88,68.08
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,69.75,56.43
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,54.04,42.24
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,37.83,27.36
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,21.33,11.69
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,10.72,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,10.91,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,24.6,3.3
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,107.77,83.78
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,168.54,139.16
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,213.79,179.3
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,258.55,217.83
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,309.04,259.44
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,344.52,287.75
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,369.86,306.9
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,393.73,324.39
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,411.75,336.22
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,428.11,346.47
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,437.69,352.18
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,445.66,356.55
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,395.36,314.92
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,359.54,284.76
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,368.95,291.51
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,376.33,296.29
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,404.81,316.73
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,418.87,325.23
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,393.55,304.09
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,368.56,283.36
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,271.06,208.47
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,191.75,148.62
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,157.36,121.87
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,124.48,96.08
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,121.83,94.15
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,119.1,92.1
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,122.74,95.19
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,125.63,102.25
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,84.02,67.08
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,37.22,26.87
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,33.05,23.39
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,28.89,19.85
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,24.74,16.23
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,20.6,12.57
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,16.46,8.9
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,12.33,5.19
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,8.21,1.45
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.1,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.05,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.56,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,4.92,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,11.1,3.31
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,17.29,8.91
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,24.33,15.09
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,31.38,21.21
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,38.44,27.18
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,45.52,33.05
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,52.19,38.55
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,58.88,43.98
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,64.31,48.32
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,69.82,52.68
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,74.98,56.72
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,80.12,60.71
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,78.29,58.97
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,76.54,57.33
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,79.08,59.33
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,81.61,61.33
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,103.05,78.56
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,124.21,95.42
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,123.8,95.06
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,123.39,94.74
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,203.45,157.61
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,270.74,208.35
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,241.19,185.03
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,215.03,164.94
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,153.32,116.94
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,97.3,73.49
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,96.42,73.09
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,95.41,75.97
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,110.2,88.7
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,130.41,106.05
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,119.8,97.26
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,108.88,88.14
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,96.18,77.39
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,83.12,66.18
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,65.63,51.09
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,47.81,35.5
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,37.46,26.11
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,26.96,15.57
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,13.61,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,50.26,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,139.58,10.6
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,246.08,190.56
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,337.34,274.64
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,395.4,325.66
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,453.74,374.58
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,508.31,418.82
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,557.26,457.18
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,633.21,516.43
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,702.32,569.08
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,716.15,577.77
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,726.22,583.71
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,724.14,581.16
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,712.94,571.69
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,701.54,561.35
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,686.32,547.84
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,662.6,526.81
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,635.46,502.88
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,603.06,473.64
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,567.43,441.49
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,526.29,405.52
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,482.71,366.87
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,435.92,324.89
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,387.27,280.67
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,335.29,233.45
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,282.22,185.63
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,227.67,138.64
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,173.03,96.12
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,117.7,62.77
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,66.44,51.53
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,64.97,50.42
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,56.96,43.65
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,54.91,42.08
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,52.85,40.48
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,50.28,38.29
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,47.74,36.07
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,43.36,32.28
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,39.0,28.33
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,29.51,19.73
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,23.24,12.91
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,73.84,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,186.86,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,315.58,248.31
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,429.33,354.55
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,498.11,414.34
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,566.66,470.53
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,606.01,501.26
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,649.51,533.66
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,675.37,550.28
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,697.97,563.84
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,708.66,568.11
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,715.71,569.64
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,592.66,472.45
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,461.65,367.38
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,586.41,463.73
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,671.11,525.45
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,647.92,504.34
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,621.44,481.17
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,590.3,453.52
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,556.08,423.21
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,516.53,389.88
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,474.58,353.95
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,428.98,313.78
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,381.49,271.48
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,331.46,227.47
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,280.35,182.66
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,227.08,137.75
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,173.53,96.72
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,119.25,64.2
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,61.21,46.64
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,59.72,45.52
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,58.23,44.36
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,56.23,42.86
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,54.24,41.33
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,51.33,38.96
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,48.44,36.53
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,44.11,32.87
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,36.54,26.21
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,29.87,20.04
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,23.2,12.85
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
